Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,1,7,15,48.0,6.0,0.75,6.55,7.5,0.0,0.0
2018,1,1,7,30,96.0,12.0,0.9,6.9,15.0,11.8,0.0
2018,1,1,7,45,152.5,25.5,1.05,7.25,38.5,22.59,8.33
2018,1,1,8,0,209.0,39.0,1.2,7.6,62.0,48.88,28.1
2018,1,1,8,15,233.0,53.5,1.3,8.1,90.0,77.82,50.7
2018,1,1,8,30,257.0,68.0,1.4,8.6,118.0,109.09,76.93
2018,1,1,8,45,286.0,81.5,1.45,9.1,149.0,142.63,105.86
2018,1,1,9,0,315.0,95.0,1.5,9.6,180.0,178.64,137.27
2018,1,1,9,15,353.5,105.5,1.5,10.35,213.5,216.88,170.07
2018,1,1,9,30,392.0,116.0,1.5,11.1,247.0,257.93,204.91
2018,1,1,9,45,478.0,113.5,1.5,11.85,289.5,307.03,245.34
2018,1,1,10,0,564.0,111.0,1.5,12.6,332.0,363.58,291.31
2018,1,1,10,15,609.5,109.5,1.4,13.45,363.5,405.63,324.94
2018,1,1,10,30,655.0,108.0,1.3,14.3,395.0,449.13,358.84
2018,1,1,10,45,695.5,104.0,1.25,15.15,421.5,488.29,388.79
2018,1,1,11,0,736.0,100.0,1.2,16.0,448.0,527.59,418.09
2018,1,1,11,15,725.0,106.0,1.15,16.4,457.0,547.2,432.32
2018,1,1,11,30,714.0,112.0,1.1,16.8,466.0,564.0,444.21
2018,1,1,11,45,707.0,114.5,1.05,17.25,468.5,576.74,452.86
2018,1,1,12,0,700.0,117.0,1.0,17.7,471.0,586.82,459.38
2018,1,1,12,15,684.5,121.0,1.0,17.8,466.5,590.36,461.94
2018,1,1,12,30,669.0,125.0,1.0,17.9,462.0,591.15,462.49
2018,1,1,12,45,693.0,116.5,1.0,18.05,460.0,601.97,470.9
2018,1,1,13,0,717.0,108.0,1.0,18.2,458.0,610.19,477.27
2018,1,1,13,15,734.0,98.5,0.95,18.15,447.0,609.8,477.29
2018,1,1,13,30,751.0,89.0,0.9,18.1,436.0,604.19,473.62
2018,1,1,13,45,799.0,76.5,0.9,18.1,429.0,614.56,482.05
2018,1,1,14,0,847.0,64.0,0.9,18.1,422.0,616.64,484.27
2018,1,1,14,15,758.0,74.5,0.8,17.85,378.0,564.3,444.57
2018,1,1,14,30,669.0,85.0,0.7,17.6,334.0,511.19,404.28
2018,1,1,14,45,521.5,95.5,0.65,17.35,278.5,423.13,337.03
2018,1,1,15,0,374.0,106.0,0.6,17.1,223.0,338.81,271.23
2018,1,1,15,15,420.5,86.5,0.6,17.1,201.5,330.11,264.5
2018,1,1,15,30,467.0,67.0,0.6,17.1,180.0,319.57,254.64
2018,1,1,15,45,482.5,54.5,0.55,15.75,152.0,296.31,234.48
2018,1,1,16,0,498.0,42.0,0.5,14.4,124.0,270.58,210.71
2018,1,1,16,15,389.0,35.5,0.6,14.0,88.0,203.02,153.06
2018,1,1,16,30,280.0,29.0,0.7,13.6,52.0,141.58,93.15
2018,1,1,16,45,153.5,16.5,0.75,13.15,28.0,60.42,0.0
2018,1,1,17,0,27.0,4.0,0.8,12.7,4.0,3.93,0.0
2018,1,1,17,15,13.5,2.0,0.8,12.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,7,15,0.0,3.0,0.95,10.4,3.0,0.0,0.0
2018,1,2,7,30,0.0,6.0,0.9,10.8,6.0,5.9,0.0
2018,1,2,7,45,0.0,14.5,0.8,11.25,14.5,13.99,3.49
2018,1,2,8,0,0.0,23.0,0.7,11.7,23.0,22.2,12.73
2018,1,2,8,15,0.0,33.0,0.8,12.3,33.0,31.87,21.38
2018,1,2,8,30,0.0,43.0,0.9,12.9,43.0,41.54,29.86
2018,1,2,8,45,0.0,52.5,0.95,13.55,52.5,50.72,37.77
2018,1,2,9,0,0.0,62.0,1.0,14.2,62.0,59.92,45.56
2018,1,2,9,15,0.5,79.5,0.95,14.8,79.5,77.11,59.91
2018,1,2,9,30,1.0,97.0,0.9,15.4,97.0,94.46,74.16
2018,1,2,9,45,2.0,112.5,0.8,16.0,113.0,110.21,86.84
2018,1,2,10,0,3.0,128.0,0.7,16.6,129.0,126.15,99.47
2018,1,2,10,15,1.5,126.5,0.75,17.35,127.0,124.1,97.32
2018,1,2,10,30,0.0,125.0,0.8,18.1,125.0,121.93,95.12
2018,1,2,10,45,2.5,126.5,0.85,18.85,127.5,124.8,97.07
2018,1,2,11,0,5.0,128.0,0.9,19.6,130.0,127.81,99.14
2018,1,2,11,15,44.0,170.0,0.9,19.9,191.5,197.37,154.91
2018,1,2,11,30,83.0,212.0,0.9,20.2,253.0,267.3,209.41
2018,1,2,11,45,124.5,220.5,0.9,20.45,283.0,310.5,242.67
2018,1,2,12,0,166.0,229.0,0.9,20.7,313.0,349.52,272.52
2018,1,2,12,15,211.0,226.0,0.8,20.6,332.5,378.82,295.01
2018,1,2,12,30,256.0,223.0,0.7,20.5,352.0,415.14,322.38
2018,1,2,12,45,334.0,204.5,0.6,20.4,370.0,449.2,348.52
2018,1,2,13,0,412.0,186.0,0.5,20.3,388.0,489.69,378.73
2018,1,2,13,15,398.0,180.5,0.45,20.1,370.5,474.66,367.44
2018,1,2,13,30,384.0,175.0,0.4,19.9,353.0,450.49,350.15
2018,1,2,13,45,235.5,173.0,0.4,19.7,280.5,349.59,273.67
2018,1,2,14,0,87.0,171.0,0.4,19.5,208.0,236.4,185.62
2018,1,2,14,15,80.0,155.0,0.35,19.05,187.0,213.73,168.96
2018,1,2,14,30,73.0,139.0,0.3,18.6,166.0,191.03,151.44
2018,1,2,14,45,98.0,122.5,0.3,18.15,155.5,192.98,153.94
2018,1,2,15,0,123.0,106.0,0.3,17.7,145.0,186.27,149.16
2018,1,2,15,15,182.0,98.5,0.3,17.7,147.5,213.36,170.94
2018,1,2,15,30,241.0,91.0,0.3,17.7,150.0,229.4,182.75
2018,1,2,15,45,210.5,76.0,0.45,16.7,120.5,190.97,151.3
2018,1,2,16,0,180.0,61.0,0.6,15.7,91.0,154.21,120.44
2018,1,2,16,15,135.5,45.0,0.7,15.2,64.0,112.72,84.74
2018,1,2,16,30,91.0,29.0,0.8,14.7,37.0,73.48,47.84
2018,1,2,16,45,55.5,16.5,0.85,14.2,20.5,32.32,0.0
2018,1,2,17,0,20.0,4.0,0.9,13.7,4.0,8.9,0.0
2018,1,2,17,15,10.0,2.0,0.9,13.5,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.5,1.35,10.5,2.5,0.0,0.0
2018,1,3,7,30,0.0,5.0,1.3,10.9,5.0,4.91,0.0
2018,1,3,7,45,0.0,12.0,1.3,11.3,12.0,11.57,1.87
2018,1,3,8,0,0.0,19.0,1.3,11.7,19.0,18.33,9.51
2018,1,3,8,15,0.0,26.0,1.4,12.2,26.0,25.09,15.63
2018,1,3,8,30,0.0,33.0,1.5,12.7,33.0,31.86,21.62
2018,1,3,8,45,0.0,36.5,1.6,13.2,36.5,35.24,24.61
2018,1,3,9,0,0.0,40.0,1.7,13.7,40.0,38.62,27.51
2018,1,3,9,15,0.0,33.5,1.8,14.05,33.5,32.34,22.1
2018,1,3,9,30,0.0,27.0,1.9,14.4,27.0,26.06,16.67
2018,1,3,9,45,0.0,27.0,2.05,14.8,27.0,26.06,16.61
2018,1,3,10,0,0.0,27.0,2.2,15.2,27.0,26.06,16.54
2018,1,3,10,15,0.0,29.0,2.2,15.35,29.0,28.0,18.13
2018,1,3,10,30,0.0,31.0,2.2,15.5,31.0,29.93,19.71
2018,1,3,10,45,0.0,27.5,2.15,15.7,27.5,26.55,16.81
2018,1,3,11,0,0.0,24.0,2.1,15.9,24.0,23.17,13.92
2018,1,3,11,15,0.0,25.0,2.0,15.85,25.0,24.14,14.72
2018,1,3,11,30,0.0,26.0,1.9,15.8,26.0,25.11,15.52
2018,1,3,11,45,0.0,30.0,1.8,15.8,30.0,28.97,18.76
2018,1,3,12,0,0.0,34.0,1.7,15.8,34.0,32.84,22.0
2018,1,3,12,15,0.0,39.5,1.55,15.7,39.5,38.16,26.47
2018,1,3,12,30,0.0,45.0,1.4,15.6,45.0,43.48,30.94
2018,1,3,12,45,0.0,49.0,1.2,15.5,49.0,47.35,34.21
2018,1,3,13,0,0.0,53.0,1.0,15.4,53.0,51.22,37.49
2018,1,3,13,15,0.0,45.0,1.0,15.3,45.0,43.48,31.06
2018,1,3,13,30,0.0,37.0,1.0,15.2,37.0,35.74,24.61
2018,1,3,13,45,0.0,30.0,1.05,15.05,30.0,28.97,18.95
2018,1,3,14,0,0.0,23.0,1.1,14.9,23.0,22.2,13.26
2018,1,3,14,15,0.0,44.5,1.1,14.75,44.5,42.98,30.95
2018,1,3,14,30,0.0,66.0,1.1,14.6,66.0,63.79,48.61
2018,1,3,14,45,9.0,88.0,1.1,14.4,91.0,91.77,72.42
2018,1,3,15,0,18.0,110.0,1.1,14.2,116.0,121.65,97.58
2018,1,3,15,15,9.0,90.0,1.1,14.2,93.0,95.47,75.52
2018,1,3,15,30,0.0,70.0,1.1,14.2,70.0,69.78,53.77
2018,1,3,15,45,0.0,56.0,1.15,13.5,56.0,55.47,41.64
2018,1,3,16,0,0.0,42.0,1.2,12.8,42.0,41.07,29.22
2018,1,3,16,15,0.0,31.0,1.4,12.55,31.0,29.97,19.38
2018,1,3,16,30,0.0,20.0,1.6,12.3,20.0,19.31,9.22
2018,1,3,16,45,0.0,11.0,1.8,12.1,11.0,10.81,0.0
2018,1,3,17,0,0.0,2.0,2.0,11.9,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,2.1,11.75,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,7,15,11.5,4.5,1.65,11.0,5.0,0.0,0.0
2018,1,4,7,30,23.0,9.0,1.8,11.5,10.0,8.85,0.0
2018,1,4,7,45,111.5,23.5,2.0,12.05,35.0,19.94,6.62
2018,1,4,8,0,200.0,38.0,2.2,12.6,60.0,46.73,26.15
2018,1,4,8,15,264.5,49.0,2.35,13.0,92.0,76.46,47.27
2018,1,4,8,30,329.0,60.0,2.5,13.4,124.0,112.5,75.35
2018,1,4,8,45,483.0,57.5,2.6,13.85,175.5,161.33,112.27
2018,1,4,9,0,637.0,55.0,2.7,14.3,227.0,223.81,162.57
2018,1,4,9,15,424.0,90.5,2.85,14.8,212.0,222.99,171.2
2018,1,4,9,30,211.0,126.0,3.0,15.3,197.0,201.75,159.76
2018,1,4,9,45,264.5,139.0,3.15,15.75,237.0,245.89,196.23
2018,1,4,10,0,318.0,152.0,3.3,16.2,277.0,293.89,235.52
2018,1,4,10,15,298.5,166.0,3.35,16.6,290.0,312.13,250.73
2018,1,4,10,30,279.0,180.0,3.4,17.0,303.0,328.36,263.91
2018,1,4,10,45,348.0,173.5,3.5,17.4,334.0,368.46,296.46
2018,1,4,11,0,417.0,167.0,3.6,17.8,365.0,416.59,334.98
2018,1,4,11,15,610.0,128.0,3.6,17.95,427.5,503.81,405.18
2018,1,4,11,30,803.0,89.0,3.6,18.1,490.0,593.3,475.98
2018,1,4,11,45,845.0,79.0,3.6,18.3,505.5,624.74,500.26
2018,1,4,12,0,887.0,69.0,3.6,18.5,521.0,651.42,521.12
2018,1,4,12,15,882.5,70.5,3.55,18.5,519.5,661.23,528.7
2018,1,4,12,30,878.0,72.0,3.5,18.5,518.0,667.87,533.79
2018,1,4,12,45,868.5,73.5,3.5,18.5,508.5,668.02,534.1
2018,1,4,13,0,859.0,75.0,3.5,18.5,499.0,668.77,535.03
2018,1,4,13,15,840.5,76.0,3.45,18.4,480.0,656.3,526.0
2018,1,4,13,30,822.0,77.0,3.4,18.3,461.0,640.97,514.74
2018,1,4,13,45,703.5,98.0,3.35,18.2,415.5,582.86,469.51
2018,1,4,14,0,585.0,119.0,3.3,18.1,370.0,522.05,421.84
2018,1,4,14,15,548.5,116.0,3.15,17.85,338.5,486.95,394.84
2018,1,4,14,30,512.0,113.0,3.0,17.6,307.0,448.52,364.78
2018,1,4,14,45,604.5,89.0,2.9,17.35,297.0,467.17,380.34
2018,1,4,15,0,697.0,65.0,2.8,17.1,287.0,472.79,384.76
2018,1,4,15,15,681.0,58.5,2.8,17.1,252.5,436.95,354.89
2018,1,4,15,30,665.0,52.0,2.8,17.1,218.0,400.03,323.29
2018,1,4,15,45,608.5,47.5,2.05,15.95,178.0,345.94,277.01
2018,1,4,16,0,552.0,43.0,1.3,14.8,138.0,297.7,233.99
2018,1,4,16,15,460.0,36.0,1.25,14.25,100.0,233.18,177.89
2018,1,4,16,30,368.0,29.0,1.2,13.7,62.0,175.38,121.67
2018,1,4,16,45,219.0,18.5,1.15,13.2,35.0,93.75,0.0
2018,1,4,17,0,70.0,8.0,1.1,12.7,8.0,25.55,0.0
2018,1,4,17,15,35.0,4.0,1.1,12.55,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,7,15,7.0,3.5,1.05,11.7,3.5,0.0,0.0
2018,1,5,7,30,14.0,7.0,1.1,12.2,7.0,6.88,0.0
2018,1,5,7,45,14.0,11.0,1.15,12.75,12.0,10.55,1.48
2018,1,5,8,0,14.0,15.0,1.2,13.3,17.0,15.43,6.59
2018,1,5,8,15,23.0,22.5,1.25,13.7,26.5,24.47,14.02
2018,1,5,8,30,32.0,30.0,1.3,14.1,36.0,34.56,22.41
2018,1,5,8,45,29.0,43.5,1.4,14.45,50.0,48.46,34.62
2018,1,5,9,0,26.0,57.0,1.5,14.8,64.0,62.27,46.63
2018,1,5,9,15,24.0,91.5,1.55,15.15,98.5,96.8,75.83
2018,1,5,9,30,22.0,126.0,1.6,15.5,133.0,130.32,103.63
2018,1,5,9,45,33.5,141.0,1.7,15.8,153.5,152.58,121.66
2018,1,5,10,0,45.0,156.0,1.8,16.1,174.0,174.5,139.34
2018,1,5,10,15,62.5,173.0,1.75,16.35,199.5,202.23,161.59
2018,1,5,10,30,80.0,190.0,1.7,16.6,225.0,231.29,184.71
2018,1,5,10,45,155.0,196.5,1.7,16.8,269.0,285.26,228.07
2018,1,5,11,0,230.0,203.0,1.7,17.0,313.0,339.74,271.37
2018,1,5,11,15,208.0,212.5,1.7,17.2,314.0,343.76,273.9
2018,1,5,11,30,186.0,222.0,1.7,17.4,315.0,346.22,275.34
2018,1,5,11,45,315.0,201.0,1.7,17.6,361.0,415.23,330.65
2018,1,5,12,0,444.0,180.0,1.7,17.8,407.0,488.53,387.88
2018,1,5,12,15,479.5,160.0,1.7,17.85,405.0,497.14,395.04
2018,1,5,12,30,515.0,140.0,1.7,17.9,403.0,504.2,401.51
2018,1,5,12,45,307.5,176.5,1.75,17.95,333.0,401.26,320.15
2018,1,5,13,0,100.0,213.0,1.8,18.0,263.0,290.07,230.3
2018,1,5,13,15,134.0,198.5,1.85,17.85,263.0,304.69,243.51
2018,1,5,13,30,168.0,184.0,1.9,17.7,263.0,311.35,250.0
2018,1,5,13,45,225.0,174.5,1.95,17.55,275.0,345.33,278.19
2018,1,5,14,0,282.0,165.0,2.0,17.4,287.0,369.51,298.47
2018,1,5,14,15,239.5,156.5,1.95,17.1,255.0,330.04,267.17
2018,1,5,14,30,197.0,148.0,1.9,16.8,223.0,283.74,230.4
2018,1,5,14,45,243.5,134.0,1.85,16.55,218.0,299.03,243.6
2018,1,5,15,0,290.0,120.0,1.8,16.3,213.0,303.62,247.66
2018,1,5,15,15,242.5,107.5,1.8,16.3,178.5,257.06,209.23
2018,1,5,15,30,195.0,95.0,1.8,16.3,144.0,212.76,172.27
2018,1,5,15,45,159.5,79.5,1.35,15.4,115.0,172.87,138.7
2018,1,5,16,0,124.0,64.0,0.9,14.5,86.0,135.1,106.38
2018,1,5,16,15,75.0,47.0,0.85,14.15,59.0,86.64,65.17
2018,1,5,16,30,26.0,30.0,0.8,13.8,32.0,42.61,27.26
2018,1,5,16,45,25.5,18.0,0.75,13.4,19.0,29.55,0.0
2018,1,5,17,0,25.0,6.0,0.7,13.0,6.0,12.27,0.0
2018,1,5,17,15,12.5,3.0,0.7,12.9,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,0.5,9.25,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,0.6,9.4,6.0,5.9,0.0
2018,1,6,7,45,0.0,15.5,0.65,9.55,15.5,14.96,4.62
2018,1,6,8,0,0.0,25.0,0.7,9.7,25.0,24.14,14.48
2018,1,6,8,15,0.0,33.5,0.8,10.0,33.5,32.35,22.02
2018,1,6,8,30,0.0,42.0,0.9,10.3,42.0,40.57,29.37
2018,1,6,8,45,78.0,64.5,1.05,10.55,85.5,79.67,60.03
2018,1,6,9,0,156.0,87.0,1.2,10.8,129.0,127.2,98.5
2018,1,6,9,15,141.0,108.0,1.25,11.1,150.5,150.25,119.18
2018,1,6,9,30,126.0,129.0,1.3,11.4,172.0,172.91,138.99
2018,1,6,9,45,131.0,147.5,1.35,11.65,196.0,199.62,161.42
2018,1,6,10,0,136.0,166.0,1.4,11.9,220.0,226.68,183.78
2018,1,6,10,15,134.0,173.5,1.35,12.4,229.5,239.39,193.95
2018,1,6,10,30,132.0,181.0,1.3,12.9,239.0,251.65,203.59
2018,1,6,10,45,89.0,172.5,1.25,13.4,212.5,220.81,178.13
2018,1,6,11,0,46.0,164.0,1.2,13.9,186.0,190.64,152.99
2018,1,6,11,15,64.5,184.0,1.25,14.25,216.0,224.08,180.09
2018,1,6,11,30,83.0,204.0,1.3,14.6,246.0,258.62,207.54
2018,1,6,11,45,117.0,214.5,1.3,15.0,274.5,299.3,239.75
2018,1,6,12,0,151.0,225.0,1.3,15.4,303.0,335.66,268.21
2018,1,6,12,15,109.0,218.0,1.4,15.5,274.0,303.35,242.23
2018,1,6,12,30,67.0,211.0,1.5,15.6,245.0,263.08,210.01
2018,1,6,12,45,172.5,205.0,1.6,15.65,291.0,335.46,269.82
2018,1,6,13,0,278.0,199.0,1.7,15.7,337.0,408.65,328.71
2018,1,6,13,15,366.0,181.5,1.75,15.65,357.5,448.77,361.41
2018,1,6,13,30,454.0,164.0,1.8,15.6,378.0,494.97,398.45
2018,1,6,13,45,381.5,164.0,1.85,15.55,338.0,444.37,358.83
2018,1,6,14,0,309.0,164.0,1.9,15.5,298.0,386.15,313.35
2018,1,6,14,15,285.5,157.5,1.9,15.3,275.0,360.4,293.53
2018,1,6,14,30,262.0,151.0,1.9,15.1,252.0,334.61,273.2
2018,1,6,14,45,280.0,134.0,1.85,14.9,233.0,320.75,262.75
2018,1,6,15,0,298.0,117.0,1.8,14.7,214.0,304.96,250.3
2018,1,6,15,15,391.0,93.5,1.8,14.7,203.5,327.0,268.07
2018,1,6,15,30,484.0,70.0,1.8,14.7,193.0,336.6,274.43
2018,1,6,15,45,331.0,67.0,1.4,13.3,144.5,244.01,197.81
2018,1,6,16,0,178.0,64.0,1.0,11.9,96.0,158.06,126.13
2018,1,6,16,15,135.5,48.5,1.0,11.3,69.0,117.71,91.03
2018,1,6,16,30,93.0,33.0,1.0,10.7,42.0,80.43,56.75
2018,1,6,16,45,62.5,19.5,1.05,10.05,24.0,45.96,0.0
2018,1,6,17,0,32.0,6.0,1.1,9.4,6.0,14.12,0.0
2018,1,6,17,15,16.0,3.0,1.1,9.15,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,7,15,43.5,6.0,1.15,6.55,7.0,0.0,0.0
2018,1,7,7,30,87.0,12.0,1.4,7.2,14.0,11.8,0.0
2018,1,7,7,45,143.5,25.5,1.65,7.8,38.0,21.57,9.27
2018,1,7,8,0,200.0,39.0,1.9,8.4,62.0,47.18,27.12
2018,1,7,8,15,386.0,44.0,2.1,8.9,111.0,85.35,50.36
2018,1,7,8,30,572.0,49.0,2.3,9.4,160.0,141.52,90.5
2018,1,7,8,45,514.0,64.5,2.45,9.85,182.0,174.28,123.54
2018,1,7,9,0,456.0,80.0,2.6,10.3,204.0,199.57,150.26
2018,1,7,9,15,513.0,84.5,2.7,10.85,243.0,245.29,190.12
2018,1,7,9,30,570.0,89.0,2.8,11.4,282.0,294.05,232.37
2018,1,7,9,45,556.0,102.0,2.9,11.95,306.0,327.2,262.28
2018,1,7,10,0,542.0,115.0,3.0,12.5,330.0,356.21,287.91
2018,1,7,10,15,558.5,121.0,3.0,12.85,356.0,393.66,319.47
2018,1,7,10,30,575.0,127.0,3.0,13.2,382.0,429.05,348.73
2018,1,7,10,45,675.5,109.5,3.0,13.5,423.0,484.71,394.08
2018,1,7,11,0,776.0,92.0,3.0,13.8,464.0,542.71,440.63
2018,1,7,11,15,723.5,108.5,2.95,13.95,463.5,551.45,447.19
2018,1,7,11,30,671.0,125.0,2.9,14.1,463.0,554.44,449.19
2018,1,7,11,45,659.5,130.0,2.8,14.25,466.0,566.7,458.48
2018,1,7,12,0,648.0,135.0,2.7,14.4,469.0,576.31,465.48
2018,1,7,12,15,713.5,115.5,2.65,14.55,483.0,607.72,490.45
2018,1,7,12,30,779.0,96.0,2.6,14.7,497.0,635.36,512.27
2018,1,7,12,45,812.5,85.0,2.5,14.85,497.0,650.62,523.83
2018,1,7,13,0,846.0,74.0,2.4,15.0,497.0,659.07,529.98
2018,1,7,13,15,823.5,76.5,2.25,14.95,478.0,649.56,522.55
2018,1,7,13,30,801.0,79.0,2.1,14.9,459.0,633.53,510.0
2018,1,7,13,45,760.0,84.0,2.0,14.9,430.5,605.57,488.4
2018,1,7,14,0,719.0,89.0,1.9,14.9,402.0,578.23,467.08
2018,1,7,14,15,617.5,102.5,1.6,14.55,358.5,518.94,420.14
2018,1,7,14,30,516.0,116.0,1.3,14.2,315.0,457.5,371.25
2018,1,7,14,45,399.5,119.0,1.05,13.85,264.5,381.89,310.9
2018,1,7,15,0,283.0,122.0,0.8,13.5,214.0,303.15,247.26
2018,1,7,15,15,262.5,109.0,0.8,13.5,186.0,270.33,220.84
2018,1,7,15,30,242.0,96.0,0.8,13.5,158.0,238.03,193.9
2018,1,7,15,45,187.0,81.5,0.7,12.7,124.5,188.55,152.58
2018,1,7,16,0,132.0,67.0,0.6,11.9,91.0,142.61,113.62
2018,1,7,16,15,92.0,51.0,0.6,11.7,65.5,98.64,75.75
2018,1,7,16,30,52.0,35.0,0.6,11.5,40.0,63.57,44.38
2018,1,7,16,45,33.0,20.0,0.6,11.35,22.5,34.73,2.36
2018,1,7,17,0,14.0,5.0,0.6,11.2,5.0,8.54,0.0
2018,1,7,17,15,7.0,2.5,0.55,11.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,10.5,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,10.7,4.0,3.93,0.0
2018,1,8,7,45,0.0,8.5,2.0,10.85,8.5,8.19,0.0
2018,1,8,8,0,0.0,13.0,2.1,11.0,13.0,12.53,4.74
2018,1,8,8,15,0.0,17.5,2.2,11.15,17.5,16.88,8.72
2018,1,8,8,30,0.0,22.0,2.3,11.3,22.0,21.22,12.62
2018,1,8,8,45,0.0,25.0,2.45,11.5,25.0,24.12,15.21
2018,1,8,9,0,0.0,28.0,2.6,11.7,28.0,27.02,17.74
2018,1,8,9,15,0.0,23.5,2.7,11.9,23.5,22.67,13.97
2018,1,8,9,30,0.0,19.0,2.8,12.1,19.0,18.33,10.18
2018,1,8,9,45,0.0,21.0,2.95,12.25,21.0,20.26,11.81
2018,1,8,10,0,0.0,23.0,3.1,12.4,23.0,22.2,13.43
2018,1,8,10,15,0.0,24.0,3.1,12.55,24.0,23.17,14.22
2018,1,8,10,30,0.0,25.0,3.1,12.7,25.0,24.13,15.0
2018,1,8,10,45,0.0,30.0,3.15,12.8,30.0,28.97,19.08
2018,1,8,11,0,0.0,35.0,3.2,12.9,35.0,33.8,23.15
2018,1,8,11,15,0.0,34.5,3.15,13.0,34.5,33.32,22.7
2018,1,8,11,30,0.0,34.0,3.1,13.1,34.0,32.84,22.25
2018,1,8,11,45,0.0,41.0,3.0,13.15,41.0,39.61,27.96
2018,1,8,12,0,0.0,48.0,2.9,13.2,48.0,46.38,33.66
2018,1,8,12,15,0.0,65.5,2.8,13.25,65.5,63.33,47.9
2018,1,8,12,30,0.0,83.0,2.7,13.3,83.0,80.28,62.09
2018,1,8,12,45,0.0,99.5,2.55,13.35,99.5,96.65,75.73
2018,1,8,13,0,0.0,116.0,2.4,13.4,116.0,113.38,89.64
2018,1,8,13,15,0.0,111.5,2.3,13.4,111.5,108.94,86.01
2018,1,8,13,30,0.0,107.0,2.2,13.4,107.0,104.51,82.43
2018,1,8,13,45,0.0,96.5,2.1,13.4,96.5,93.97,73.76
2018,1,8,14,0,0.0,86.0,2.0,13.4,86.0,83.45,65.08
2018,1,8,14,15,7.0,92.0,1.95,13.35,94.5,94.19,74.43
2018,1,8,14,30,14.0,98.0,1.9,13.3,103.0,104.92,83.73
2018,1,8,14,45,9.5,91.0,1.85,13.2,94.5,95.1,75.51
2018,1,8,15,0,5.0,84.0,1.8,13.1,86.0,85.51,67.46
2018,1,8,15,15,4.5,66.5,1.8,13.1,68.0,67.15,51.95
2018,1,8,15,30,4.0,49.0,1.8,13.1,50.0,49.34,36.75
2018,1,8,15,45,2.0,36.5,2.0,12.95,37.0,36.17,25.4
2018,1,8,16,0,0.0,24.0,2.2,12.8,24.0,23.15,14.11
2018,1,8,16,15,0.0,17.0,2.4,12.75,17.0,16.39,8.15
2018,1,8,16,30,0.0,10.0,2.6,12.7,10.0,9.64,2.11
2018,1,8,16,45,0.0,6.0,2.8,12.65,6.0,5.78,0.0
2018,1,8,17,0,0.0,2.0,3.0,12.6,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,3.05,12.6,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.65,10.95,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.7,11.1,2.0,1.97,0.0
2018,1,9,7,45,0.0,4.0,1.8,11.2,4.0,3.85,0.0
2018,1,9,8,0,0.0,6.0,1.9,11.3,6.0,5.78,0.0
2018,1,9,8,15,0.0,7.0,1.95,11.35,7.0,6.74,0.09
2018,1,9,8,30,0.0,8.0,2.0,11.4,8.0,7.71,0.99
2018,1,9,8,45,0.0,9.5,2.05,11.45,9.5,9.16,2.28
2018,1,9,9,0,0.0,11.0,2.1,11.5,11.0,10.61,3.55
2018,1,9,9,15,0.0,14.0,2.1,11.5,14.0,13.5,6.06
2018,1,9,9,30,0.0,17.0,2.1,11.5,17.0,16.4,8.56
2018,1,9,9,45,0.0,21.5,2.15,11.5,21.5,20.75,12.29
2018,1,9,10,0,0.0,26.0,2.2,11.5,26.0,25.1,16.0
2018,1,9,10,15,0.0,41.0,2.3,11.55,41.0,39.6,28.39
2018,1,9,10,30,0.0,56.0,2.4,11.6,56.0,54.11,40.69
2018,1,9,10,45,0.0,73.0,2.45,11.65,73.0,70.58,54.56
2018,1,9,11,0,0.0,90.0,2.5,11.7,90.0,87.15,68.43
2018,1,9,11,15,0.5,108.0,2.55,11.8,108.5,105.27,83.49
2018,1,9,11,30,1.0,126.0,2.6,11.9,127.0,123.59,98.65
2018,1,9,11,45,2.0,124.0,2.65,12.05,125.5,122.28,97.45
2018,1,9,12,0,3.0,122.0,2.7,12.2,124.0,121.01,96.35
2018,1,9,12,15,12.5,157.0,2.7,12.25,163.5,163.03,131.31
2018,1,9,12,30,22.0,192.0,2.7,12.3,203.0,206.16,166.78
2018,1,9,12,45,11.5,155.0,2.7,12.4,161.0,160.93,129.41
2018,1,9,13,0,1.0,118.0,2.7,12.5,119.0,116.07,92.13
2018,1,9,13,15,7.5,134.5,2.6,12.45,138.5,137.57,110.35
2018,1,9,13,30,14.0,151.0,2.5,12.4,158.0,159.49,128.76
2018,1,9,13,45,7.0,117.0,2.4,12.3,120.5,119.61,95.64
2018,1,9,14,0,0.0,83.0,2.3,12.2,83.0,80.4,62.78
2018,1,9,14,15,0.0,63.5,2.25,12.05,63.5,61.37,46.86
2018,1,9,14,30,0.0,44.0,2.2,11.9,44.0,42.5,30.88
2018,1,9,14,45,18.5,66.5,2.1,11.75,72.5,77.43,61.25
2018,1,9,15,0,37.0,89.0,2.0,11.6,101.0,112.6,91.45
2018,1,9,15,15,18.5,55.5,2.0,11.6,61.5,65.34,50.91
2018,1,9,15,30,0.0,22.0,2.0,11.6,22.0,21.22,12.72
2018,1,9,15,45,0.0,16.0,1.95,11.1,16.0,15.43,7.71
2018,1,9,16,0,0.0,10.0,1.9,10.6,10.0,9.64,2.66
2018,1,9,16,15,0.0,7.5,1.95,10.45,7.5,7.23,0.49
2018,1,9,16,30,0.0,5.0,2.0,10.3,5.0,4.82,0.0
2018,1,9,16,45,0.0,3.0,2.05,10.2,3.0,2.89,0.0
2018,1,9,17,0,0.0,1.0,2.1,10.1,1.0,0.98,0.0
2018,1,9,17,15,0.0,0.5,2.2,10.0,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.0,1.9,7.05,3.0,0.0,0.0
2018,1,10,7,30,0.0,6.0,2.1,7.5,6.0,5.9,0.0
2018,1,10,7,45,0.0,15.5,2.25,7.95,15.5,14.96,4.92
2018,1,10,8,0,0.0,25.0,2.4,8.4,25.0,24.14,14.56
2018,1,10,8,15,0.0,37.5,2.45,8.7,37.5,36.19,25.4
2018,1,10,8,30,0.0,50.0,2.5,9.0,50.0,48.22,36.09
2018,1,10,8,45,39.5,71.0,2.55,9.3,82.0,77.15,59.65
2018,1,10,9,0,79.0,92.0,2.6,9.6,114.0,110.96,87.7
2018,1,10,9,15,101.0,114.0,2.6,9.8,146.0,143.79,115.56
2018,1,10,9,30,123.0,136.0,2.6,10.0,178.0,178.74,145.1
2018,1,10,9,45,77.5,142.0,2.6,10.2,169.5,170.75,139.23
2018,1,10,10,0,32.0,148.0,2.6,10.4,161.0,160.55,130.91
2018,1,10,10,15,27.5,156.5,2.55,10.45,168.0,168.66,137.56
2018,1,10,10,30,23.0,165.0,2.5,10.5,175.0,173.55,141.41
2018,1,10,10,45,18.5,168.0,2.5,10.55,176.5,175.02,142.39
2018,1,10,11,0,14.0,171.0,2.5,10.6,178.0,176.17,143.11
2018,1,10,11,15,15.0,177.0,2.45,10.6,184.5,183.39,148.94
2018,1,10,11,30,16.0,183.0,2.4,10.6,191.0,190.67,154.82
2018,1,10,11,45,23.0,194.5,2.3,10.6,206.5,207.53,168.68
2018,1,10,12,0,30.0,206.0,2.2,10.6,222.0,230.47,187.41
2018,1,10,12,15,41.0,209.0,2.15,10.65,230.5,242.14,197.06
2018,1,10,12,30,52.0,212.0,2.1,10.7,239.0,254.03,206.93
2018,1,10,12,45,56.0,210.0,2.05,10.75,238.5,255.76,208.44
2018,1,10,13,0,60.0,208.0,2.0,10.8,238.0,257.41,209.95
2018,1,10,13,15,68.5,205.0,1.95,10.8,238.5,260.89,213.14
2018,1,10,13,30,77.0,202.0,1.9,10.8,239.0,264.2,216.22
2018,1,10,13,45,173.0,183.5,1.8,10.85,261.5,314.99,259.67
2018,1,10,14,0,269.0,165.0,1.7,10.9,284.0,363.42,300.21
2018,1,10,14,15,442.5,131.5,1.65,10.85,312.5,440.91,364.45
2018,1,10,14,30,616.0,98.0,1.6,10.8,341.0,505.8,416.9
2018,1,10,14,45,487.0,107.0,1.5,10.8,288.5,422.61,349.19
2018,1,10,15,0,358.0,116.0,1.4,10.8,236.0,348.24,288.28
2018,1,10,15,15,310.0,102.5,1.4,10.8,197.5,297.45,246.71
2018,1,10,15,30,262.0,89.0,1.4,10.8,159.0,240.7,199.35
2018,1,10,15,45,222.0,74.5,1.05,10.5,126.5,196.91,161.67
2018,1,10,16,0,182.0,60.0,0.7,10.2,94.0,155.31,125.31
2018,1,10,16,15,115.5,45.5,0.65,10.1,65.0,105.76,82.4
2018,1,10,16,30,49.0,31.0,0.6,10.0,36.0,55.52,39.14
2018,1,10,16,45,79.0,22.0,0.6,9.85,25.5,55.77,22.09
2018,1,10,17,0,109.0,13.0,0.6,9.7,15.0,41.82,0.0
2018,1,10,17,15,54.5,6.5,0.55,9.65,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,11,7,15,68.0,7.0,0.7,9.3,9.0,0.0,0.0
2018,1,11,7,30,136.0,14.0,0.8,9.6,18.0,13.76,0.0
2018,1,11,7,45,251.5,24.5,0.9,9.85,47.5,21.5,9.62
2018,1,11,8,0,367.0,35.0,1.0,10.1,77.0,53.45,26.86
2018,1,11,8,15,262.0,55.0,1.05,10.4,91.5,80.94,51.73
2018,1,11,8,30,157.0,75.0,1.1,10.7,106.0,97.75,71.06
2018,1,11,8,45,196.0,90.5,1.15,10.95,138.0,130.15,98.0
2018,1,11,9,0,235.0,106.0,1.2,11.2,170.0,166.24,128.42
2018,1,11,9,15,365.0,104.0,1.2,11.6,221.0,218.09,169.78
2018,1,11,9,30,495.0,102.0,1.2,12.0,272.0,279.72,219.86
2018,1,11,9,45,599.5,94.5,1.25,12.35,321.0,337.55,267.52
2018,1,11,10,0,704.0,87.0,1.3,12.7,370.0,400.83,319.24
2018,1,11,10,15,783.5,75.5,1.25,13.2,411.0,453.97,362.01
2018,1,11,10,30,863.0,64.0,1.2,13.7,452.0,509.21,405.55
2018,1,11,10,45,875.5,64.5,1.2,14.15,474.5,544.77,433.35
2018,1,11,11,0,888.0,65.0,1.2,14.6,497.0,578.48,459.16
2018,1,11,11,15,895.0,65.5,1.15,14.95,512.0,606.83,480.17
2018,1,11,11,30,902.0,66.0,1.1,15.3,527.0,632.65,498.8
2018,1,11,11,45,848.5,82.0,1.05,15.65,520.5,637.1,500.67
2018,1,11,12,0,795.0,98.0,1.0,16.0,514.0,634.2,497.25
2018,1,11,12,15,840.0,85.5,0.95,16.25,525.0,661.48,517.17
2018,1,11,12,30,885.0,73.0,0.9,16.5,536.0,682.89,531.75
2018,1,11,12,45,894.5,69.0,0.9,16.7,531.0,690.29,536.56
2018,1,11,13,0,904.0,65.0,0.9,16.9,526.0,694.48,539.38
2018,1,11,13,15,892.0,65.5,1.05,16.9,509.0,685.96,535.46
2018,1,11,13,30,880.0,66.0,1.2,16.9,492.0,674.36,529.36
2018,1,11,13,45,873.5,64.0,1.35,16.85,470.5,660.55,521.66
2018,1,11,14,0,867.0,62.0,1.5,16.8,449.0,643.79,511.56
