Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,30,250.0,28.0,1.1,5.8,44.0,112.8,56.37
2018,2,21,17,45,130.0,14.5,1.1,5.45,22.5,45.16,0.0
2018,2,21,18,0,10.0,1.0,1.1,5.1,1.0,0.0,0.0
2018,2,21,18,15,5.0,0.5,1.1,5.0,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,22,6,45,66.5,9.5,1.75,3.2,12.0,0.0,0.0
2018,2,22,7,0,133.0,19.0,1.9,3.7,24.0,18.68,0.0
2018,2,22,7,15,148.5,28.5,2.1,4.1,42.5,21.98,12.89
2018,2,22,7,30,164.0,38.0,2.3,4.5,61.0,33.34,20.62
2018,2,22,7,45,85.0,58.5,2.55,4.85,70.5,60.01,43.5
2018,2,22,8,0,6.0,79.0,2.8,5.2,80.0,75.6,60.5
2018,2,22,8,15,16.5,100.0,2.95,5.5,105.0,98.06,79.69
2018,2,22,8,30,27.0,121.0,3.1,5.8,130.0,121.36,99.42
2018,2,22,8,45,50.5,145.0,3.25,6.1,164.5,153.32,126.13
2018,2,22,9,0,74.0,169.0,3.4,6.4,199.0,187.99,155.09
2018,2,22,9,15,149.0,188.5,3.5,6.8,257.5,242.49,200.09
2018,2,22,9,30,224.0,208.0,3.6,7.2,316.0,303.84,250.82
2018,2,22,9,45,429.5,179.5,3.7,7.6,406.5,393.71,325.32
2018,2,22,10,0,635.0,151.0,3.8,8.0,497.0,498.92,411.8
2018,2,22,10,15,527.5,189.5,3.95,8.3,488.0,501.11,413.01
2018,2,22,10,30,420.0,228.0,4.1,8.6,479.0,495.29,407.36
2018,2,22,10,45,516.5,211.5,4.2,8.95,533.0,558.99,459.36
2018,2,22,11,0,613.0,195.0,4.3,9.3,587.0,629.06,515.35
2018,2,22,11,15,561.0,218.5,4.4,9.45,584.5,633.73,517.87
2018,2,22,11,30,509.0,242.0,4.5,9.6,582.0,635.8,518.44
2018,2,22,11,45,430.0,270.5,4.65,9.75,560.5,618.28,503.3
2018,2,22,12,0,351.0,299.0,4.8,9.9,539.0,590.69,480.28
2018,2,22,12,15,253.0,308.5,4.9,9.85,481.5,530.02,431.17
2018,2,22,12,30,155.0,318.0,5.0,9.8,424.0,458.61,372.91
2018,2,22,12,45,190.5,315.5,5.15,9.8,444.5,487.63,397.56
2018,2,22,13,0,226.0,313.0,5.3,9.8,465.0,516.29,421.61
2018,2,22,13,15,437.5,249.0,5.4,9.65,536.0,637.33,523.38
2018,2,22,13,30,649.0,185.0,5.5,9.5,607.0,743.09,611.48
2018,2,22,13,45,648.0,179.0,5.6,9.35,588.0,731.8,603.7
2018,2,22,14,0,647.0,173.0,5.7,9.2,569.0,717.9,594.4
2018,2,22,14,15,500.5,198.0,5.75,9.0,495.5,618.98,514.91
2018,2,22,14,30,354.0,223.0,5.8,8.8,422.0,518.36,432.68
2018,2,22,14,45,197.5,206.0,5.8,8.6,316.0,368.82,309.05
2018,2,22,15,0,41.0,189.0,5.8,8.4,210.0,226.94,188.1
2018,2,22,15,15,57.5,176.0,5.8,8.4,202.5,223.95,186.75
2018,2,22,15,30,74.0,163.0,5.8,8.4,195.0,219.83,184.13
2018,2,22,15,45,61.5,135.5,5.65,7.85,160.0,179.85,150.64
2018,2,22,16,0,49.0,108.0,5.5,7.3,125.0,140.55,117.26
2018,2,22,16,15,31.5,96.0,5.2,6.95,106.5,117.26,97.02
2018,2,22,16,30,14.0,84.0,4.9,6.6,88.0,91.63,74.59
2018,2,22,16,45,7.0,65.0,4.65,6.2,67.0,68.44,54.18
2018,2,22,17,0,0.0,46.0,4.4,5.8,46.0,45.7,34.01
2018,2,22,17,15,5.5,30.5,4.25,5.5,31.0,31.7,21.12
2018,2,22,17,30,11.0,15.0,4.1,5.2,16.0,17.79,5.73
2018,2,22,17,45,11.0,8.5,3.95,4.95,9.0,10.99,0.0
2018,2,22,18,0,11.0,2.0,3.8,4.7,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.85,4.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,2.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,0.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,6,45,117.5,10.5,2.05,0.45,15.5,10.32,0.0
2018,2,23,7,0,235.0,21.0,2.2,1.1,31.0,17.82,0.0
2018,2,23,7,15,396.5,30.0,2.5,1.7,74.5,23.55,14.69
2018,2,23,7,30,558.0,39.0,2.8,2.3,118.0,46.52,25.07
2018,2,23,7,45,639.5,44.0,3.1,2.95,169.5,90.97,48.45
2018,2,23,8,0,721.0,49.0,3.4,3.6,221.0,144.67,88.54
2018,2,23,8,15,770.0,53.0,3.55,4.1,273.5,199.75,136.77
2018,2,23,8,30,819.0,57.0,3.7,4.6,326.0,259.45,191.51
2018,2,23,8,45,851.0,60.5,3.85,5.05,376.5,317.73,246.19
2018,2,23,9,0,883.0,64.0,4.0,5.5,427.0,378.95,302.73
2018,2,23,9,15,906.5,65.5,4.05,5.85,473.0,435.24,354.15
2018,2,23,9,30,930.0,67.0,4.1,6.2,519.0,491.94,404.49
2018,2,23,9,45,947.0,69.0,4.2,6.6,560.0,545.98,451.34
2018,2,23,10,0,964.0,71.0,4.3,7.0,601.0,599.21,496.23
2018,2,23,10,15,975.0,72.0,4.35,7.25,634.5,646.8,535.63
2018,2,23,10,30,986.0,73.0,4.4,7.5,668.0,692.51,572.61
2018,2,23,10,45,993.0,74.5,4.4,7.8,694.5,733.98,604.95
2018,2,23,11,0,1000.0,76.0,4.4,8.1,721.0,772.83,632.88
2018,2,23,11,15,1004.5,76.5,4.45,8.3,739.0,806.0,656.87
2018,2,23,11,30,1009.0,77.0,4.5,8.5,757.0,836.01,678.45
2018,2,23,11,45,1010.5,77.5,4.5,8.7,766.0,860.42,695.52
2018,2,23,12,0,1012.0,78.0,4.5,8.9,775.0,881.27,710.0
2018,2,23,12,15,1009.5,79.0,4.5,9.05,775.5,895.82,720.07
2018,2,23,12,30,1007.0,80.0,4.5,9.2,776.0,906.56,727.49
2018,2,23,12,45,1002.5,81.5,4.5,9.35,768.5,912.39,731.48
2018,2,23,13,0,998.0,83.0,4.5,9.5,761.0,914.38,732.86
2018,2,23,13,15,993.5,82.5,4.45,9.5,745.0,910.34,730.02
2018,2,23,13,30,989.0,82.0,4.4,9.5,729.0,902.52,724.63
2018,2,23,13,45,982.0,81.0,4.4,9.55,705.0,888.42,715.06
2018,2,23,14,0,975.0,80.0,4.4,9.6,681.0,870.76,703.01
2018,2,23,14,15,965.0,78.5,4.35,9.5,649.5,846.75,686.38
2018,2,23,14,30,955.0,77.0,4.3,9.4,618.0,819.56,667.45
2018,2,23,14,45,940.5,75.0,4.25,9.35,579.5,785.48,643.17
2018,2,23,15,0,926.0,73.0,4.2,9.3,541.0,748.86,616.86
2018,2,23,15,15,905.5,70.5,4.2,9.3,496.5,705.26,585.1
2018,2,23,15,30,885.0,68.0,4.2,9.3,452.0,660.03,551.12
2018,2,23,15,45,856.0,65.0,3.8,8.75,403.0,611.53,511.92
2018,2,23,16,0,827.0,62.0,3.4,8.2,354.0,558.55,468.49
2018,2,23,16,15,783.5,58.0,2.95,7.25,302.0,496.65,417.0
2018,2,23,16,30,740.0,54.0,2.5,6.3,250.0,436.36,365.01
2018,2,23,16,45,669.0,48.5,2.05,5.35,197.5,364.21,301.47
2018,2,23,17,0,598.0,43.0,1.6,4.4,145.0,297.04,240.21
2018,2,23,17,15,474.5,35.5,1.55,3.9,99.0,219.42,169.62
2018,2,23,17,30,351.0,28.0,1.5,3.4,53.0,145.89,87.44
2018,2,23,17,45,188.0,15.5,1.45,2.85,27.5,60.76,0.0
2018,2,23,18,0,25.0,3.0,1.4,2.3,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.4,2.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.15,0.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,0.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,24,6,45,106.0,11.0,0.65,2.15,16.0,10.81,0.0
2018,2,24,7,0,212.0,22.0,0.6,2.7,32.0,18.56,0.0
2018,2,24,7,15,365.0,32.0,0.7,3.5,75.0,25.23,16.33
2018,2,24,7,30,518.0,42.0,0.8,4.3,118.0,47.74,25.69
2018,2,24,7,45,597.0,49.0,0.85,5.1,169.0,92.39,50.58
2018,2,24,8,0,676.0,56.0,0.9,5.9,220.0,147.59,92.01
2018,2,24,8,15,725.0,60.5,1.05,6.65,271.5,200.83,137.64
2018,2,24,8,30,774.0,65.0,1.2,7.4,323.0,258.78,189.24
2018,2,24,8,45,806.0,68.5,1.3,8.1,372.0,314.84,239.99
2018,2,24,9,0,838.0,72.0,1.4,8.8,421.0,373.02,291.61
2018,2,24,9,15,859.5,75.0,1.55,9.3,465.5,428.16,340.02
2018,2,24,9,30,881.0,78.0,1.7,9.8,510.0,483.68,387.35
2018,2,24,9,45,896.5,80.0,1.85,10.25,549.0,535.19,430.32
2018,2,24,10,0,912.0,82.0,2.0,10.7,588.0,585.58,471.23
2018,2,24,10,15,916.5,85.5,2.2,11.05,618.5,629.92,506.88
2018,2,24,10,30,921.0,89.0,2.4,11.4,649.0,672.05,540.07
2018,2,24,10,45,900.5,98.5,2.6,11.7,664.5,701.43,562.89
2018,2,24,11,0,880.0,108.0,2.8,12.0,680.0,728.84,583.49
2018,2,24,11,15,914.0,99.5,3.0,12.15,707.0,768.61,612.67
2018,2,24,11,30,948.0,91.0,3.2,12.3,734.0,809.08,642.16
2018,2,24,11,45,947.5,92.0,3.4,12.45,742.0,831.24,658.28
2018,2,24,12,0,947.0,93.0,3.6,12.6,750.0,849.98,672.15
2018,2,24,12,15,947.0,93.0,3.8,12.55,751.0,864.57,683.64
2018,2,24,12,30,947.0,93.0,4.0,12.5,752.0,875.63,692.74
2018,2,24,12,45,885.0,113.0,4.15,12.45,724.0,858.33,681.15
2018,2,24,13,0,823.0,133.0,4.3,12.4,696.0,832.83,664.09
2018,2,24,13,15,733.5,161.5,4.4,12.2,655.0,793.77,637.03
2018,2,24,13,30,644.0,190.0,4.5,12.0,614.0,748.9,604.33
2018,2,24,13,45,758.0,146.5,4.6,11.8,629.0,790.48,638.66
2018,2,24,14,0,872.0,103.0,4.7,11.6,644.0,822.47,664.39
2018,2,24,14,15,833.0,108.5,4.7,11.25,605.5,785.14,638.13
2018,2,24,14,30,794.0,114.0,4.7,10.9,567.0,745.93,610.62
2018,2,24,14,45,598.5,151.5,4.7,10.6,480.5,627.84,519.08
2018,2,24,15,0,403.0,189.0,4.7,10.3,394.0,511.03,424.41
2018,2,24,15,15,328.5,185.5,4.7,10.3,343.5,436.79,364.56
2018,2,24,15,30,254.0,182.0,4.7,10.3,293.0,375.0,313.49
2018,2,24,15,45,301.0,155.5,4.5,9.6,273.0,365.76,307.89
2018,2,24,16,0,348.0,129.0,4.3,8.9,253.0,359.58,303.85
2018,2,24,16,15,241.0,115.5,3.95,8.45,195.5,265.84,224.24
2018,2,24,16,30,134.0,102.0,3.6,8.0,138.0,182.12,152.23
2018,2,24,16,45,89.5,81.0,3.25,7.55,103.0,133.26,109.63
2018,2,24,17,0,45.0,60.0,2.9,7.1,68.0,83.17,65.76
2018,2,24,17,15,36.0,41.5,2.75,6.9,46.5,58.05,42.93
2018,2,24,17,30,27.0,23.0,2.6,6.7,25.0,35.92,19.69
2018,2,24,17,45,14.5,12.0,2.45,6.45,13.0,15.34,0.0
2018,2,24,18,0,2.0,1.0,2.3,6.2,1.0,0.0,0.0
2018,2,24,18,15,1.0,0.5,2.25,6.1,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,45,126.5,11.5,1.25,2.5,18.0,11.3,0.0
2018,2,25,7,0,253.0,23.0,1.3,3.2,36.0,19.3,0.0
2018,2,25,7,15,396.5,32.0,1.35,3.9,79.5,24.92,16.21
2018,2,25,7,30,540.0,41.0,1.4,4.6,123.0,49.22,25.49
2018,2,25,7,45,618.5,47.5,1.5,5.25,174.5,96.9,53.25
2018,2,25,8,0,697.0,54.0,1.6,5.9,226.0,151.05,94.27
2018,2,25,8,15,745.5,58.0,1.85,6.85,278.0,205.11,141.07
2018,2,25,8,30,794.0,62.0,2.1,7.8,330.0,263.78,193.72
2018,2,25,8,45,826.5,65.0,2.4,8.7,380.0,320.71,245.72
2018,2,25,9,0,859.0,68.0,2.7,9.6,430.0,379.76,298.66
2018,2,25,9,15,882.5,70.5,2.8,10.2,476.0,437.01,349.01
2018,2,25,9,30,906.0,73.0,2.9,10.8,522.0,493.82,397.52
2018,2,25,9,45,923.0,74.5,2.95,11.4,562.0,546.48,441.21
2018,2,25,10,0,940.0,76.0,3.0,12.0,602.0,598.37,482.91
2018,2,25,10,15,951.0,77.5,3.05,12.4,635.5,645.64,520.24
2018,2,25,10,30,962.0,79.0,3.1,12.8,669.0,691.09,555.21
2018,2,25,10,45,969.5,80.5,3.1,13.15,695.0,732.15,585.64
2018,2,25,11,0,977.0,82.0,3.1,13.5,721.0,770.69,612.13
2018,2,25,11,15,981.5,82.5,3.15,13.75,738.5,803.26,634.56
2018,2,25,11,30,986.0,83.0,3.2,14.0,756.0,832.75,654.72
2018,2,25,11,45,988.0,83.5,3.2,14.25,765.5,857.07,670.87
2018,2,25,12,0,990.0,84.0,3.2,14.5,775.0,877.92,684.61
2018,2,25,12,15,988.5,84.5,3.25,14.6,775.5,892.39,694.62
2018,2,25,12,30,987.0,85.0,3.3,14.7,776.0,903.13,702.19
2018,2,25,12,45,982.5,85.5,3.35,14.8,767.5,907.64,705.55
2018,2,25,13,0,978.0,86.0,3.4,14.9,759.0,908.38,706.45
2018,2,25,13,15,973.5,85.5,3.4,14.9,743.5,904.25,704.05
2018,2,25,13,30,969.0,85.0,3.4,14.9,728.0,896.42,699.22
2018,2,25,13,45,962.0,84.0,3.35,14.85,704.0,882.35,689.96
2018,2,25,14,0,955.0,83.0,3.3,14.8,680.0,864.8,678.38
2018,2,25,14,15,944.5,81.5,3.3,14.65,648.5,840.55,662.64
2018,2,25,14,30,934.0,80.0,3.3,14.5,617.0,813.21,644.7
2018,2,25,14,45,918.5,78.5,3.25,14.35,578.5,779.25,621.59
2018,2,25,15,0,903.0,77.0,3.2,14.2,540.0,742.87,596.57
2018,2,25,15,15,882.5,74.0,3.2,14.2,495.5,699.14,565.7
2018,2,25,15,30,862.0,71.0,3.2,14.2,451.0,657.93,535.82
2018,2,25,15,45,833.0,67.5,2.9,13.35,402.5,605.28,495.65
2018,2,25,16,0,804.0,64.0,2.6,12.5,354.0,552.31,454.08
2018,2,25,16,15,761.0,60.0,2.3,11.35,302.5,491.25,405.12
2018,2,25,16,30,718.0,56.0,2.0,10.2,251.0,431.8,355.61
2018,2,25,16,45,650.5,50.5,1.7,9.1,199.5,361.71,295.54
2018,2,25,17,0,583.0,45.0,1.4,8.0,148.0,299.71,240.03
2018,2,25,17,15,463.5,37.0,1.4,7.4,102.0,219.52,168.93
2018,2,25,17,30,344.0,29.0,1.4,6.8,56.0,148.39,96.1
2018,2,25,17,45,184.5,16.5,1.4,6.15,29.5,61.7,0.0
2018,2,25,18,0,25.0,4.0,1.4,5.5,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.35,5.25,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.8,5.45,3.0,2.95,0.0
2018,2,26,7,0,0.0,6.0,2.0,5.6,6.0,5.78,0.0
2018,2,26,7,15,0.0,13.5,2.1,5.75,13.5,13.02,5.78
2018,2,26,7,30,0.0,21.0,2.2,5.9,21.0,20.26,11.93
2018,2,26,7,45,0.0,43.5,2.3,6.05,43.5,42.02,31.19
2018,2,26,8,0,0.0,66.0,2.4,6.2,66.0,63.28,49.92
2018,2,26,8,15,1.0,82.5,2.45,6.25,83.0,79.27,63.82
2018,2,26,8,30,2.0,99.0,2.5,6.3,100.0,95.47,77.7
2018,2,26,8,45,1.0,93.0,2.6,6.4,93.5,89.95,72.74
2018,2,26,9,0,0.0,87.0,2.7,6.5,87.0,84.06,67.45
2018,2,26,9,15,1.0,109.5,2.7,6.55,110.0,106.17,86.17
2018,2,26,9,30,2.0,132.0,2.7,6.6,133.0,128.49,104.83
2018,2,26,9,45,2.0,141.0,2.75,6.65,142.0,137.46,112.07
2018,2,26,10,0,2.0,150.0,2.8,6.7,151.0,146.44,119.32
2018,2,26,10,15,1.0,109.0,2.85,6.8,109.5,106.15,85.12
2018,2,26,10,30,0.0,68.0,2.9,6.9,68.0,65.78,50.75
2018,2,26,10,45,0.0,57.5,2.95,6.95,57.5,55.61,42.03
2018,2,26,11,0,0.0,47.0,3.0,7.0,47.0,45.45,33.31
2018,2,26,11,15,0.0,73.0,3.05,7.1,73.0,70.64,54.65
2018,2,26,11,30,0.0,99.0,3.1,7.2,99.0,95.89,75.85
2018,2,26,11,45,1.5,129.5,3.2,7.3,130.5,127.01,101.85
2018,2,26,12,0,3.0,160.0,3.3,7.4,162.0,158.46,127.92
2018,2,26,12,15,4.5,157.0,3.35,7.45,160.0,156.84,126.56
2018,2,26,12,30,6.0,154.0,3.4,7.5,158.0,155.23,125.29
2018,2,26,12,45,19.5,179.0,3.5,7.55,192.5,196.18,159.69
2018,2,26,13,0,33.0,204.0,3.6,7.6,227.0,233.98,191.18
2018,2,26,13,15,23.0,170.5,3.7,7.65,186.5,191.13,155.74
2018,2,26,13,30,13.0,137.0,3.8,7.7,146.0,144.45,116.9
2018,2,26,13,45,11.5,137.5,3.85,7.75,145.0,143.73,116.42
2018,2,26,14,0,10.0,138.0,3.9,7.8,144.0,143.02,115.92
2018,2,26,14,15,9.0,148.0,3.95,7.7,153.5,152.4,123.96
2018,2,26,14,30,8.0,158.0,4.0,7.6,163.0,162.03,132.25
2018,2,26,14,45,64.0,176.5,4.0,7.5,210.0,229.87,191.14
2018,2,26,15,0,120.0,195.0,4.0,7.4,257.0,298.52,249.76
2018,2,26,15,15,78.5,183.0,4.0,7.4,222.0,246.31,205.68
2018,2,26,15,30,37.0,171.0,4.0,7.4,187.0,204.61,170.18
2018,2,26,15,45,21.0,139.5,3.8,7.0,148.5,153.44,127.21
2018,2,26,16,0,5.0,108.0,3.6,6.6,110.0,110.43,90.54
2018,2,26,16,15,70.5,100.5,3.25,6.2,120.0,149.38,125.44
2018,2,26,16,30,136.0,93.0,2.9,5.8,130.0,172.19,145.26
2018,2,26,16,45,133.0,80.5,2.55,5.4,110.5,152.1,126.85
2018,2,26,17,0,130.0,68.0,2.2,5.0,91.0,138.02,112.9
2018,2,26,17,15,83.0,48.5,2.05,4.7,61.5,88.32,68.52
2018,2,26,17,30,36.0,29.0,1.9,4.4,32.0,47.49,30.22
2018,2,26,17,45,20.0,15.5,1.75,4.1,17.0,20.21,0.0
2018,2,26,18,0,4.0,2.0,1.6,3.8,2.0,0.0,0.0
2018,2,26,18,15,2.0,1.0,1.55,3.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,27,6,45,18.5,11.0,1.65,2.25,12.0,10.81,0.0
2018,2,27,7,0,37.0,22.0,1.8,2.6,24.0,19.52,5.31
2018,2,27,7,15,91.0,40.5,1.95,2.95,53.0,33.19,23.92
2018,2,27,7,30,145.0,59.0,2.1,3.3,82.0,55.53,39.2
2018,2,27,7,45,274.0,70.5,2.25,3.65,133.5,87.1,59.19
2018,2,27,8,0,403.0,82.0,2.4,4.0,185.0,135.06,94.68
2018,2,27,8,15,585.0,74.0,2.45,4.5,258.5,190.72,137.27
2018,2,27,8,30,767.0,66.0,2.5,5.0,332.0,266.38,199.91
2018,2,27,8,45,756.5,77.0,2.5,5.55,370.5,316.34,247.43
2018,2,27,9,0,746.0,88.0,2.5,6.1,409.0,362.96,290.84
2018,2,27,9,15,828.0,79.0,2.55,6.6,469.5,428.55,347.49
2018,2,27,9,30,910.0,70.0,2.6,7.1,530.0,499.59,407.38
2018,2,27,9,45,926.0,72.5,2.6,7.65,570.5,553.05,451.78
2018,2,27,10,0,942.0,75.0,2.6,8.2,611.0,605.66,494.12
2018,2,27,10,15,954.5,76.0,2.65,8.6,645.0,653.48,532.04
2018,2,27,10,30,967.0,77.0,2.7,9.0,679.0,699.59,567.67
2018,2,27,10,45,976.5,77.0,2.75,9.45,705.5,740.64,597.69
2018,2,27,11,0,986.0,77.0,2.8,9.9,732.0,779.26,624.41
2018,2,27,11,15,991.0,78.0,2.85,10.15,750.5,812.96,647.81
2018,2,27,11,30,996.0,79.0,2.9,10.4,769.0,843.57,668.9
2018,2,27,11,45,999.0,79.5,2.95,10.65,779.0,868.83,686.14
2018,2,27,12,0,1002.0,80.0,3.0,10.9,789.0,890.62,700.95
2018,2,27,12,15,1001.5,80.0,3.05,11.0,789.5,905.44,711.3
2018,2,27,12,30,1001.0,80.0,3.1,11.1,790.0,916.49,719.16
2018,2,27,12,45,999.0,80.5,3.15,11.25,783.0,923.04,723.88
2018,2,27,13,0,997.0,81.0,3.2,11.4,776.0,925.77,726.09
2018,2,27,13,15,993.0,80.5,3.2,11.4,760.5,921.89,723.84
2018,2,27,13,30,989.0,80.0,3.2,11.4,745.0,914.22,719.13
2018,2,27,13,45,982.0,79.5,3.15,11.45,721.0,900.37,709.7
2018,2,27,14,0,975.0,79.0,3.1,11.5,697.0,882.95,697.89
2018,2,27,14,15,964.0,78.0,3.05,11.4,665.0,858.34,681.42
2018,2,27,14,30,953.0,77.0,3.0,11.3,633.0,830.6,662.74
2018,2,27,14,45,938.0,75.5,2.95,11.2,594.0,796.33,639.25
2018,2,27,15,0,923.0,74.0,2.9,11.1,555.0,759.55,613.79
2018,2,27,15,15,903.5,71.5,2.9,11.1,510.5,716.22,583.23
2018,2,27,15,30,884.0,69.0,2.9,11.1,466.0,671.2,550.98
2018,2,27,15,45,856.0,66.0,2.6,10.55,417.0,622.81,513.29
2018,2,27,16,0,828.0,63.0,2.3,10.0,368.0,569.83,471.0
2018,2,27,16,15,787.5,59.5,2.0,9.05,316.0,509.37,422.09
2018,2,27,16,30,747.0,56.0,1.7,8.1,264.0,450.26,372.5
2018,2,27,16,45,682.5,50.5,1.4,7.15,211.5,379.75,311.85
2018,2,27,17,0,618.0,45.0,1.1,6.2,159.0,313.68,252.79
2018,2,27,17,15,504.0,37.5,1.15,5.75,111.0,236.67,184.06
2018,2,27,17,30,390.0,30.0,1.2,5.3,63.0,166.92,114.72
2018,2,27,17,45,222.0,18.5,1.2,4.85,34.5,73.88,0.0
2018,2,27,18,0,54.0,7.0,1.2,4.4,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.2,4.3,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.95,1.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,1.0,2.5,2.0,0.0,0.0
2018,2,28,6,45,167.0,14.0,1.05,3.05,24.0,13.76,0.0
2018,2,28,7,0,315.0,25.0,1.1,3.6,46.0,20.39,7.67
2018,2,28,7,15,440.5,33.0,1.25,4.4,90.5,25.01,16.68
2018,2,28,7,30,566.0,41.0,1.4,5.2,135.0,58.17,29.74
2018,2,28,7,45,635.0,47.0,1.5,6.0,186.0,104.6,58.15
2018,2,28,8,0,704.0,53.0,1.6,6.8,237.0,158.71,100.52
2018,2,28,8,15,696.5,64.0,1.55,7.45,277.5,208.68,146.49
2018,2,28,8,30,689.0,75.0,1.5,8.1,318.0,255.62,190.68
2018,2,28,8,45,724.0,80.5,1.5,8.75,367.0,310.86,240.01
2018,2,28,9,0,759.0,86.0,1.5,9.4,416.0,369.78,291.25
2018,2,28,9,15,759.0,95.0,1.55,9.9,453.5,417.34,332.74
2018,2,28,9,30,759.0,104.0,1.6,10.4,491.0,464.55,372.48
2018,2,28,9,45,569.5,167.5,1.6,10.9,470.0,464.1,372.72
2018,2,28,10,0,380.0,231.0,1.6,11.4,449.0,444.35,356.18
2018,2,28,10,15,401.5,241.0,1.7,11.7,482.5,484.82,388.04
2018,2,28,10,30,423.0,251.0,1.8,12.0,516.0,529.24,421.93
2018,2,28,10,45,409.5,266.0,1.9,12.35,531.0,548.84,436.18
2018,2,28,11,0,396.0,281.0,2.0,12.7,546.0,569.72,451.23
2018,2,28,11,15,462.0,265.0,2.1,12.85,581.5,620.44,490.45
2018,2,28,11,30,528.0,249.0,2.2,13.0,617.0,668.72,527.42
2018,2,28,11,45,536.0,249.5,2.25,13.2,627.0,689.34,542.25
2018,2,28,12,0,544.0,250.0,2.3,13.4,637.0,708.27,556.0
2018,2,28,12,15,596.5,230.0,2.4,13.4,655.0,740.26,581.21
2018,2,28,12,30,649.0,210.0,2.5,13.4,673.0,773.74,607.25
2018,2,28,12,45,785.5,153.5,2.55,13.45,708.5,834.31,652.02
2018,2,28,13,0,922.0,97.0,2.6,13.5,744.0,883.99,687.16
2018,2,28,13,15,858.5,117.5,2.6,13.4,710.0,858.15,669.22
2018,2,28,13,30,795.0,138.0,2.6,13.3,676.0,824.44,646.38
2018,2,28,13,45,793.5,133.5,2.65,13.2,655.0,812.66,639.61
2018,2,28,14,0,792.0,129.0,2.7,13.1,634.0,797.78,630.48
2018,2,28,14,15,726.5,141.0,2.7,12.95,587.5,750.37,597.46
2018,2,28,14,30,661.0,153.0,2.7,12.8,541.0,699.13,560.93
2018,2,28,14,45,695.0,131.5,2.65,12.6,517.0,686.52,553.79
2018,2,28,15,0,729.0,110.0,2.6,12.4,493.0,669.18,542.4
2018,2,28,15,15,586.5,132.5,2.6,12.4,424.5,573.3,467.94
2018,2,28,15,30,444.0,155.0,2.6,12.4,356.0,481.26,394.96
2018,2,28,15,45,374.0,148.0,2.5,11.75,305.0,413.89,342.09
2018,2,28,16,0,304.0,141.0,2.4,11.1,254.0,343.24,285.28
2018,2,28,16,15,348.5,115.5,2.15,10.55,227.5,334.18,278.37
2018,2,28,16,30,393.0,90.0,1.9,10.0,201.0,312.56,259.86
2018,2,28,16,45,271.5,79.0,1.65,9.45,148.5,226.81,186.92
2018,2,28,17,0,150.0,68.0,1.4,8.9,96.0,146.13,117.89
2018,2,28,17,15,117.5,49.5,1.3,8.55,67.5,106.72,82.69
2018,2,28,17,30,85.0,31.0,1.2,8.2,39.0,70.22,47.83
2018,2,28,17,45,50.5,17.0,1.1,7.9,21.0,29.49,0.0
2018,2,28,18,0,16.0,3.0,1.0,7.6,3.0,0.0,0.0
2018,2,28,18,15,8.0,1.5,0.95,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,8.65,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,4.1,8.8,4.0,3.85,0.0
2018,3,1,7,15,28.0,8.5,4.3,9.0,13.5,7.33,0.8
2018,3,1,7,30,56.0,13.0,4.5,9.2,23.0,12.78,3.76
2018,3,1,7,45,28.0,22.0,4.7,9.4,27.0,23.91,13.91
2018,3,1,8,0,0.0,31.0,4.9,9.6,31.0,29.92,20.4
2018,3,1,8,15,0.0,30.0,5.15,9.8,30.0,28.95,19.54
2018,3,1,8,30,0.0,29.0,5.4,10.0,29.0,27.99,18.64
2018,3,1,8,45,0.0,32.5,5.65,10.2,32.5,31.38,21.48
2018,3,1,9,0,0.0,36.0,5.9,10.4,36.0,34.77,24.29
2018,3,1,9,15,11.5,86.5,6.0,10.5,92.5,88.58,70.04
2018,3,1,9,30,23.0,137.0,6.1,10.6,149.0,143.96,116.54
2018,3,1,9,45,13.5,138.5,6.2,10.7,145.5,141.06,113.75
2018,3,1,10,0,4.0,140.0,6.3,10.8,142.0,137.86,110.67
2018,3,1,10,15,32.0,171.0,6.4,10.85,191.0,187.04,151.84
2018,3,1,10,30,60.0,202.0,6.5,10.9,240.0,237.6,193.85
2018,3,1,10,45,63.5,241.5,6.6,11.0,283.0,282.28,230.0
2018,3,1,11,0,67.0,281.0,6.7,11.1,326.0,327.64,266.36
2018,3,1,11,15,60.0,283.0,6.7,11.1,324.0,327.43,265.75
2018,3,1,11,30,53.0,285.0,6.7,11.1,322.0,326.63,264.75
2018,3,1,11,45,30.0,234.5,6.7,11.1,255.5,258.54,209.04
2018,3,1,12,0,7.0,184.0,6.7,11.1,189.0,185.53,148.74
2018,3,1,12,15,13.0,183.0,6.65,11.1,192.5,189.73,152.48
2018,3,1,12,30,19.0,182.0,6.6,11.1,196.0,198.38,159.84
2018,3,1,12,45,9.5,145.5,6.55,11.15,152.5,149.87,119.65
2018,3,1,13,0,0.0,109.0,6.5,11.2,109.0,105.78,82.85
2018,3,1,13,15,4.0,134.0,6.35,11.2,136.5,133.96,106.46
2018,3,1,13,30,8.0,159.0,6.2,11.2,164.0,162.43,130.2
2018,3,1,13,45,7.0,145.0,6.1,11.2,149.5,147.59,118.05
2018,3,1,14,0,6.0,131.0,6.0,11.2,135.0,132.75,105.89
2018,3,1,14,15,3.0,108.0,5.95,11.15,110.0,107.32,84.81
2018,3,1,14,30,0.0,85.0,5.9,11.1,85.0,82.24,63.89
2018,3,1,14,45,0.0,83.5,5.8,11.1,83.5,80.78,62.82
2018,3,1,15,0,0.0,82.0,5.7,11.1,82.0,79.32,61.76
2018,3,1,15,15,5.5,90.5,5.7,11.1,93.0,91.6,72.52
2018,3,1,15,30,11.0,99.0,5.7,11.1,104.0,103.93,83.33
2018,3,1,15,45,12.5,98.0,5.45,10.95,103.0,103.85,83.55
2018,3,1,16,0,14.0,97.0,5.2,10.8,102.0,103.81,83.79
2018,3,1,16,15,7.0,74.0,5.05,10.7,76.5,75.93,59.99
2018,3,1,16,30,0.0,51.0,4.9,10.6,51.0,49.27,37.02
2018,3,1,16,45,0.0,41.0,4.75,10.5,41.0,39.59,28.63
2018,3,1,17,0,0.0,31.0,4.6,10.4,31.0,29.92,20.11
2018,3,1,17,15,0.0,21.5,4.45,10.3,21.5,20.74,11.93
2018,3,1,17,30,0.0,12.0,4.3,10.2,12.0,11.57,3.55
2018,3,1,17,45,0.0,6.5,4.15,10.1,6.5,6.39,0.0
2018,3,1,18,0,0.0,1.0,4.0,10.0,1.0,0.98,0.0
2018,3,1,18,15,0.0,0.5,3.95,9.85,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,5.6,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,5.9,1.0,0.0,0.0
2018,3,2,6,45,5.0,11.5,1.4,6.2,12.0,11.3,0.0
2018,3,2,7,0,9.0,22.0,1.6,6.5,23.0,20.75,10.11
2018,3,2,7,15,24.0,41.0,1.8,6.7,45.0,37.33,27.61
2018,3,2,7,30,39.0,60.0,2.0,6.9,67.0,56.81,42.41
2018,3,2,7,45,50.0,73.5,2.2,7.1,85.5,73.75,56.47
2018,3,2,8,0,61.0,87.0,2.4,7.3,104.0,91.83,71.75
2018,3,2,8,15,48.0,96.0,2.55,7.5,111.0,101.72,81.05
2018,3,2,8,30,35.0,105.0,2.7,7.7,118.0,109.97,88.69
2018,3,2,8,45,52.5,145.0,2.9,7.95,167.0,155.71,127.18
2018,3,2,9,0,70.0,185.0,3.1,8.2,216.0,203.74,167.11
2018,3,2,9,15,59.5,195.0,3.3,8.4,223.0,213.52,175.12
2018,3,2,9,30,49.0,205.0,3.5,8.6,230.0,222.07,181.95
2018,3,2,9,45,142.5,217.5,3.65,8.8,299.0,288.47,237.05
2018,3,2,10,0,236.0,230.0,3.8,9.0,368.0,363.97,299.15
2018,3,2,10,15,341.0,235.5,3.9,9.15,446.5,445.3,365.53
2018,3,2,10,30,446.0,241.0,4.0,9.3,525.0,537.46,439.38
2018,3,2,10,45,400.0,267.0,4.15,9.45,529.0,546.32,445.3
2018,3,2,11,0,354.0,293.0,4.3,9.6,533.0,554.66,450.82
2018,3,2,11,15,416.5,280.5,4.35,9.65,569.5,605.52,491.66
2018,3,2,11,30,479.0,268.0,4.4,9.7,606.0,654.21,530.42
2018,3,2,11,45,425.5,294.0,4.5,9.75,597.0,651.2,526.65
2018,3,2,12,0,372.0,320.0,4.6,9.8,588.0,639.32,516.37
2018,3,2,12,15,352.0,323.5,4.6,9.85,577.5,634.06,511.91
2018,3,2,12,30,332.0,327.0,4.6,9.9,567.0,626.96,506.03
2018,3,2,12,45,233.5,317.0,4.65,9.9,485.0,529.66,429.2
2018,3,2,13,0,135.0,307.0,4.7,9.9,403.0,437.83,355.13
2018,3,2,13,15,75.5,239.5,4.7,9.85,293.0,308.13,251.06
2018,3,2,13,30,16.0,172.0,4.7,9.8,183.0,182.28,147.1
2018,3,2,13,45,9.5,140.0,4.75,9.75,146.5,144.66,116.18
2018,3,2,14,0,3.0,108.0,4.8,9.7,110.0,107.33,85.05
2018,3,2,14,15,3.5,125.0,4.75,9.55,127.0,124.73,99.85
2018,3,2,14,30,4.0,142.0,4.7,9.4,144.0,142.42,114.88
2018,3,2,14,45,3.0,141.0,4.65,9.25,142.5,140.84,113.82
2018,3,2,15,0,2.0,140.0,4.6,9.1,141.0,139.38,112.92
2018,3,2,15,15,1.5,126.5,4.6,9.1,127.0,125.48,101.51
2018,3,2,15,30,1.0,113.0,4.6,9.1,113.0,111.61,90.07
2018,3,2,15,45,19.0,120.5,4.35,8.7,127.5,131.51,107.91
2018,3,2,16,0,37.0,128.0,4.1,8.3,142.0,155.99,129.47
2018,3,2,16,15,74.0,116.5,3.75,8.0,139.5,163.79,136.92
2018,3,2,16,30,111.0,105.0,3.4,7.7,137.0,174.46,146.18
2018,3,2,16,45,78.0,80.5,3.05,7.4,101.0,126.91,104.68
2018,3,2,17,0,45.0,56.0,2.7,7.1,65.0,77.15,61.08
2018,3,2,17,15,27.5,40.0,2.6,6.95,45.0,51.71,38.33
2018,3,2,17,30,10.0,24.0,2.5,6.8,25.0,27.62,16.61
2018,3,2,17,45,5.0,13.0,2.4,6.65,13.5,14.11,0.0
2018,3,2,18,0,0.0,2.0,2.3,6.5,2.0,1.97,0.0
2018,3,2,18,15,0.0,1.0,2.4,6.45,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,3.85,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,4.2,1.0,0.0,0.0
2018,3,3,6,45,9.0,13.5,1.2,4.6,14.0,13.27,0.0
2018,3,3,7,0,18.0,26.0,1.3,5.0,27.0,24.11,13.61
2018,3,3,7,15,144.5,44.0,1.35,5.3,69.0,35.98,26.69
2018,3,3,7,30,271.0,62.0,1.4,5.6,111.0,65.36,42.71
2018,3,3,7,45,462.5,64.5,1.5,5.85,179.0,107.2,67.42
2018,3,3,8,0,654.0,67.0,1.6,6.1,247.0,169.76,112.91
2018,3,3,8,15,664.5,75.0,1.55,6.3,288.5,218.24,157.32
2018,3,3,8,30,675.0,83.0,1.5,6.5,330.0,267.19,202.86
2018,3,3,8,45,617.0,105.0,1.5,6.75,354.5,307.07,241.73
2018,3,3,9,0,559.0,127.0,1.5,7.0,379.0,340.03,273.02
2018,3,3,9,15,421.5,154.5,1.5,7.25,355.0,335.47,272.76
2018,3,3,9,30,284.0,182.0,1.5,7.5,331.0,316.34,258.69
2018,3,3,9,45,208.5,194.5,1.55,7.8,308.0,303.23,248.31
2018,3,3,10,0,133.0,207.0,1.6,8.1,285.0,280.87,229.53
2018,3,3,10,15,240.5,208.0,1.7,8.3,358.5,357.29,292.59
2018,3,3,10,30,348.0,209.0,1.8,8.5,432.0,443.19,361.67
2018,3,3,10,45,188.5,213.5,1.9,8.7,335.0,347.86,283.56
2018,3,3,11,0,29.0,218.0,2.0,8.9,238.0,236.9,191.0
2018,3,3,11,15,182.5,252.5,2.1,8.95,382.0,393.25,320.0
2018,3,3,11,30,336.0,287.0,2.2,9.0,526.0,559.19,450.25
2018,3,3,11,45,479.0,256.5,2.3,9.05,602.0,657.0,526.38
2018,3,3,12,0,622.0,226.0,2.4,9.1,678.0,754.88,601.55
2018,3,3,12,15,524.5,257.5,2.5,9.1,639.0,715.81,570.38
2018,3,3,12,30,427.0,289.0,2.6,9.1,600.0,674.44,538.13
2018,3,3,12,45,469.5,275.0,2.7,9.1,613.5,700.84,560.02
2018,3,3,13,0,512.0,261.0,2.8,9.1,627.0,725.52,580.11
2018,3,3,13,15,366.0,286.0,2.85,9.0,545.0,621.47,499.53
2018,3,3,13,30,220.0,311.0,2.9,8.9,463.0,516.76,416.96
2018,3,3,13,45,260.0,288.5,2.95,8.8,462.0,534.09,433.0
2018,3,3,14,0,300.0,266.0,3.0,8.7,461.0,540.61,440.2
2018,3,3,14,15,292.0,260.5,3.0,8.55,443.0,524.75,428.52
2018,3,3,14,30,284.0,255.0,3.0,8.4,425.0,508.08,416.29
2018,3,3,14,45,289.5,231.5,3.0,8.2,396.0,480.76,396.4
2018,3,3,15,0,295.0,208.0,3.0,8.0,367.0,451.92,375.1
2018,3,3,15,15,305.5,196.0,3.0,8.0,349.0,438.25,365.18
2018,3,3,15,30,316.0,184.0,3.0,8.0,331.0,422.92,353.65
2018,3,3,15,45,257.5,141.5,2.9,7.5,253.0,326.43,275.46
2018,3,3,16,0,199.0,99.0,2.8,7.0,175.0,233.12,197.95
2018,3,3,16,15,416.5,82.5,2.55,6.65,213.5,335.94,286.29
2018,3,3,16,30,634.0,66.0,2.3,6.3,252.0,414.04,349.0
2018,3,3,16,45,546.0,61.0,2.05,5.95,199.5,337.75,282.11
2018,3,3,17,0,458.0,56.0,1.8,5.6,147.0,268.49,220.52
2018,3,3,17,15,339.0,45.5,1.65,5.3,102.0,189.69,150.7
2018,3,3,17,30,220.0,35.0,1.5,5.0,57.0,123.24,90.25
2018,3,3,17,45,121.0,20.0,1.4,4.75,31.0,61.01,0.0
2018,3,3,18,0,22.0,5.0,1.3,4.5,5.0,9.51,0.0
2018,3,3,18,15,11.0,2.5,1.25,4.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
