Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,30,75.0,13.0,1.2,10.6,15.0,25.13,0.0
2018,4,13,18,45,37.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.5,0.85,8.4,1.5,0.0,0.0
2018,4,14,5,30,16.0,3.0,0.8,8.8,3.0,0.0,0.0
2018,4,14,5,45,143.5,17.0,0.8,9.2,28.0,16.71,0.0
2018,4,14,6,0,271.0,31.0,0.8,9.6,53.0,25.52,14.56
2018,4,14,6,15,389.0,40.5,0.95,10.3,98.0,31.13,21.9
2018,4,14,6,30,507.0,50.0,1.1,11.0,143.0,36.49,27.19
2018,4,14,6,45,578.5,57.0,1.25,11.75,196.0,67.65,36.68
2018,4,14,7,0,650.0,64.0,1.4,12.5,249.0,116.51,66.17
2018,4,14,7,15,696.0,69.5,1.5,13.2,304.0,168.27,106.33
2018,4,14,7,30,742.0,75.0,1.6,13.9,359.0,227.48,156.47
2018,4,14,7,45,774.0,78.5,1.7,14.6,413.0,283.25,205.62
2018,4,14,8,0,806.0,82.0,1.8,15.3,467.0,342.02,256.98
2018,4,14,8,15,829.0,85.5,1.9,15.95,518.5,400.0,306.89
2018,4,14,8,30,852.0,89.0,2.0,16.6,570.0,459.39,356.41
2018,4,14,8,45,868.5,91.5,2.05,17.2,617.0,517.38,403.19
2018,4,14,9,0,885.0,94.0,2.1,17.8,664.0,573.53,447.03
2018,4,14,9,15,899.0,95.5,2.1,18.25,706.5,627.05,487.55
2018,4,14,9,30,913.0,97.0,2.1,18.7,749.0,679.87,526.25
2018,4,14,9,45,923.5,98.5,2.1,19.1,786.0,729.33,561.05
2018,4,14,10,0,934.0,100.0,2.1,19.5,823.0,777.25,592.32
2018,4,14,10,15,941.5,100.5,2.1,19.9,852.0,820.13,619.63
2018,4,14,10,30,949.0,101.0,2.1,20.3,881.0,860.77,645.09
2018,4,14,10,45,954.0,102.0,2.05,20.65,903.5,897.4,667.2
2018,4,14,11,0,959.0,103.0,2.0,21.0,926.0,931.25,687.22
2018,4,14,11,15,962.0,103.5,1.95,21.25,940.0,959.89,703.88
2018,4,14,11,30,965.0,104.0,1.9,21.5,954.0,985.33,718.39
2018,4,14,11,45,966.0,104.5,1.85,21.75,960.0,1005.62,729.54
2018,4,14,12,0,967.0,105.0,1.8,22.0,966.0,1022.42,738.51
2018,4,14,12,15,965.5,104.5,1.75,22.1,962.5,1032.26,743.55
2018,4,14,12,30,964.0,104.0,1.7,22.2,959.0,1038.42,746.45
2018,4,14,12,45,960.5,104.0,1.65,22.35,947.5,1039.5,746.14
2018,4,14,13,0,957.0,104.0,1.6,22.5,936.0,1036.89,743.71
2018,4,14,13,15,953.0,103.0,1.6,22.5,917.0,1029.1,739.39
2018,4,14,13,30,949.0,102.0,1.6,22.5,898.0,1017.7,733.0
2018,4,14,13,45,943.0,101.0,1.6,22.5,871.5,1000.89,723.32
2018,4,14,14,0,937.0,100.0,1.6,22.5,845.0,980.71,711.63
2018,4,14,14,15,929.0,98.0,1.65,22.35,811.0,954.36,697.13
2018,4,14,14,30,921.0,96.0,1.7,22.2,777.0,924.99,680.6
2018,4,14,14,45,910.5,93.5,1.75,22.05,737.0,890.05,660.26
2018,4,14,15,0,900.0,91.0,1.8,21.9,697.0,852.59,638.0
2018,4,14,15,15,884.5,88.5,1.8,21.9,651.5,808.82,610.3
2018,4,14,15,30,869.0,86.0,1.8,21.9,606.0,763.32,581.1
2018,4,14,15,45,849.5,83.0,1.9,21.35,556.0,716.91,552.73
2018,4,14,16,0,830.0,80.0,2.0,20.8,506.0,665.42,519.86
2018,4,14,16,15,802.5,76.5,1.95,20.2,453.0,607.68,478.95
2018,4,14,16,30,775.0,73.0,1.9,19.6,400.0,550.41,436.64
2018,4,14,16,45,731.5,69.0,1.9,19.0,344.5,484.68,386.45
2018,4,14,17,0,688.0,65.0,1.9,18.4,289.0,421.66,336.43
2018,4,14,17,15,620.0,59.5,1.75,17.35,233.5,351.12,278.75
2018,4,14,17,30,552.0,54.0,1.6,16.3,178.0,285.15,222.89
2018,4,14,17,45,448.5,46.5,1.5,15.3,129.5,211.73,160.31
2018,4,14,18,0,345.0,39.0,1.4,14.3,81.0,149.17,106.24
2018,4,14,18,15,203.5,25.5,1.4,13.8,47.0,80.56,42.25
2018,4,14,18,30,62.0,12.0,1.4,13.3,13.0,22.09,0.0
2018,4,14,18,45,31.0,6.0,1.4,12.8,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,0.8,8.8,4.0,0.0,0.0
2018,4,15,5,45,77.5,17.5,0.8,9.0,23.5,17.2,0.0
2018,4,15,6,0,141.0,31.0,0.8,9.2,43.0,24.16,14.06
2018,4,15,6,15,255.0,46.0,1.0,9.6,86.5,35.04,25.51
2018,4,15,6,30,369.0,61.0,1.2,10.0,130.0,45.37,35.31
2018,4,15,6,45,449.5,71.0,1.4,10.4,182.0,76.51,47.33
2018,4,15,7,0,530.0,81.0,1.6,10.8,234.0,121.61,75.86
2018,4,15,7,15,584.5,87.5,1.7,11.4,288.0,168.72,112.41
2018,4,15,7,30,639.0,94.0,1.8,12.0,342.0,222.06,157.32
2018,4,15,7,45,700.5,94.5,1.9,12.6,402.0,277.81,205.38
2018,4,15,8,0,762.0,95.0,2.0,13.2,462.0,342.15,260.55
2018,4,15,8,15,771.0,103.0,2.0,13.85,508.0,396.56,307.65
2018,4,15,8,30,780.0,111.0,2.0,14.5,554.0,450.98,353.16
2018,4,15,8,45,668.0,159.0,2.05,15.2,560.5,481.32,378.31
2018,4,15,9,0,556.0,207.0,2.1,15.9,567.0,500.48,392.93
2018,4,15,9,15,572.0,218.0,2.25,16.45,609.0,549.65,430.55
2018,4,15,9,30,588.0,229.0,2.4,17.0,651.0,599.19,467.39
2018,4,15,9,45,748.5,171.0,2.5,17.5,735.5,682.16,530.69
2018,4,15,10,0,909.0,113.0,2.6,18.0,820.0,774.15,597.19
2018,4,15,10,15,916.5,115.0,2.8,18.3,850.0,817.56,626.59
2018,4,15,10,30,924.0,117.0,3.0,18.6,880.0,858.82,654.7
2018,4,15,10,45,929.5,118.0,3.2,18.85,902.0,895.07,679.35
2018,4,15,11,0,935.0,119.0,3.4,19.1,924.0,928.67,702.13
2018,4,15,11,15,939.0,119.0,3.5,19.2,938.5,957.09,721.13
2018,4,15,11,30,943.0,119.0,3.6,19.3,953.0,982.45,738.12
2018,4,15,11,45,945.5,119.0,3.7,19.4,959.5,1003.23,752.08
2018,4,15,12,0,948.0,119.0,3.8,19.5,966.0,1020.65,763.9
2018,4,15,12,15,948.5,118.0,3.95,19.45,963.5,1031.68,772.35
2018,4,15,12,30,949.0,117.0,4.1,19.4,961.0,1039.15,778.59
2018,4,15,12,45,949.5,115.5,4.25,19.35,951.5,1042.49,782.19
2018,4,15,13,0,950.0,114.0,4.4,19.3,942.0,1042.18,783.42
2018,4,15,13,15,946.0,113.0,4.5,19.05,923.0,1034.42,780.5
2018,4,15,13,30,942.0,112.0,4.6,18.8,904.0,1023.08,775.28
2018,4,15,13,45,936.5,109.5,4.7,18.55,877.0,1005.23,765.64
2018,4,15,14,0,931.0,107.0,4.8,18.3,850.0,983.99,753.67
2018,4,15,14,15,922.0,105.5,4.85,17.9,816.0,957.39,737.96
2018,4,15,14,30,913.0,104.0,4.9,17.5,782.0,927.83,720.08
2018,4,15,14,45,899.5,102.5,4.95,17.15,741.0,891.63,697.16
2018,4,15,15,0,886.0,101.0,5.0,16.8,700.0,853.1,672.33
2018,4,15,15,15,870.0,98.0,5.0,16.8,654.0,808.86,641.83
2018,4,15,15,30,854.0,95.0,5.0,16.8,608.0,767.27,613.03
2018,4,15,15,45,830.0,92.5,5.0,15.8,557.0,714.48,577.67
2018,4,15,16,0,806.0,90.0,5.0,14.8,506.0,661.22,541.02
2018,4,15,16,15,736.5,94.0,4.9,14.3,443.5,587.82,483.78
2018,4,15,16,30,667.0,98.0,4.8,13.8,381.0,516.98,427.29
2018,4,15,16,45,639.0,89.0,4.7,13.25,330.5,459.23,380.45
2018,4,15,17,0,611.0,80.0,4.6,12.7,280.0,402.91,333.18
2018,4,15,17,15,522.0,74.0,4.4,12.2,223.5,324.54,266.23
2018,4,15,17,30,433.0,68.0,4.2,11.7,167.0,254.51,205.12
2018,4,15,17,45,316.5,56.0,4.0,11.2,118.0,177.2,138.05
2018,4,15,18,0,200.0,44.0,3.8,10.7,69.0,114.34,83.92
2018,4,15,18,15,118.0,28.0,3.75,10.45,41.0,61.79,34.32
2018,4,15,18,30,36.0,12.0,3.7,10.2,13.0,17.82,0.0
2018,4,15,18,45,18.0,6.0,3.6,9.95,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,5,15,9.5,2.5,1.1,6.1,2.5,0.0,0.0
2018,4,16,5,30,19.0,5.0,1.2,6.5,5.0,0.0,0.0
2018,4,16,5,45,123.5,20.5,1.35,6.85,30.5,20.15,0.0
2018,4,16,6,0,228.0,36.0,1.5,7.2,56.0,28.28,18.02
2018,4,16,6,15,337.0,48.5,1.7,7.45,101.0,36.98,27.52
2018,4,16,6,30,446.0,61.0,1.9,7.7,146.0,46.18,36.41
2018,4,16,6,45,513.5,70.0,2.05,7.9,197.5,80.36,48.51
2018,4,16,7,0,581.0,79.0,2.2,8.1,249.0,127.14,79.01
2018,4,16,7,15,526.5,93.0,2.35,8.25,270.5,166.11,114.31
2018,4,16,7,30,472.0,107.0,2.5,8.4,292.0,198.66,146.62
2018,4,16,7,45,296.0,96.0,2.65,8.5,217.5,168.3,129.85
2018,4,16,8,0,120.0,85.0,2.8,8.6,143.0,119.14,94.15
2018,4,16,8,15,60.0,68.5,2.95,8.8,97.5,89.0,70.01
2018,4,16,8,30,0.0,52.0,3.1,9.0,52.0,50.27,37.36
2018,4,16,8,45,0.0,66.0,3.25,9.2,66.0,63.84,48.72
2018,4,16,9,0,0.0,80.0,3.4,9.4,80.0,77.42,59.95
2018,4,16,9,15,1.5,112.0,3.55,9.55,113.0,109.23,86.32
2018,4,16,9,30,3.0,144.0,3.7,9.7,146.0,141.11,112.44
2018,4,16,9,45,1.5,119.0,3.9,9.8,120.0,116.21,91.6
2018,4,16,10,0,0.0,94.0,4.1,9.9,94.0,91.05,70.57
2018,4,16,10,15,8.0,143.5,4.2,9.9,150.0,145.15,115.38
2018,4,16,10,30,16.0,193.0,4.3,9.9,206.0,201.43,161.3
2018,4,16,10,45,83.0,297.0,4.4,9.95,368.5,363.94,293.07
2018,4,16,11,0,150.0,401.0,4.5,10.0,531.0,529.21,422.19
2018,4,16,11,15,119.0,334.5,4.55,10.05,438.5,441.23,353.37
2018,4,16,11,30,88.0,268.0,4.6,10.1,346.0,350.3,281.9
2018,4,16,11,45,462.0,218.5,4.65,10.15,632.0,663.57,537.33
2018,4,16,12,0,836.0,169.0,4.7,10.2,918.0,972.4,766.62
2018,4,16,12,15,607.0,230.5,4.7,10.2,773.5,831.01,661.61
2018,4,16,12,30,378.0,292.0,4.7,10.2,629.0,678.15,542.34
2018,4,16,12,45,277.5,345.0,4.7,10.2,591.0,631.97,504.54
2018,4,16,13,0,177.0,398.0,4.7,10.2,553.0,584.31,464.65
2018,4,16,13,15,246.0,392.0,4.75,10.15,602.5,653.8,520.28
2018,4,16,13,30,315.0,386.0,4.8,10.1,652.0,713.37,567.55
2018,4,16,13,45,377.5,350.5,4.8,10.0,659.5,732.58,584.89
2018,4,16,14,0,440.0,315.0,4.8,9.9,667.0,756.57,605.81
2018,4,16,14,15,479.5,286.0,4.8,9.8,655.5,754.68,606.85
2018,4,16,14,30,519.0,257.0,4.8,9.7,644.0,748.98,605.19
2018,4,16,14,45,411.0,272.0,4.8,9.55,568.5,659.03,535.19
2018,4,16,15,0,303.0,287.0,4.8,9.4,493.0,565.87,461.8
2018,4,16,15,15,341.0,262.5,4.8,9.4,479.5,560.65,460.24
2018,4,16,15,30,379.0,238.0,4.8,9.4,466.0,551.62,455.17
2018,4,16,15,45,393.5,213.5,4.75,9.05,433.5,521.42,433.11
2018,4,16,16,0,408.0,189.0,4.7,8.7,401.0,496.53,414.73
2018,4,16,16,15,427.5,163.5,4.6,8.4,365.0,463.53,389.33
2018,4,16,16,30,447.0,138.0,4.5,8.1,329.0,427.52,360.7
2018,4,16,16,45,479.5,113.5,4.4,7.85,293.5,396.67,335.26
2018,4,16,17,0,512.0,89.0,4.3,7.6,258.0,364.22,307.06
2018,4,16,17,15,459.0,78.0,4.0,7.3,209.0,301.43,251.77
2018,4,16,17,30,406.0,67.0,3.7,7.0,160.0,241.69,198.15
2018,4,16,17,45,345.0,54.0,3.35,6.65,118.5,184.7,146.28
2018,4,16,18,0,284.0,41.0,3.0,6.3,77.0,134.35,99.92
2018,4,16,18,15,184.0,27.5,2.8,6.1,46.5,79.85,47.39
2018,4,16,18,30,84.0,14.0,2.6,5.9,16.0,27.94,0.0
2018,4,16,18,45,42.0,7.0,2.4,5.75,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.45,4.75,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.5,5.1,6.0,5.9,0.0
2018,4,17,5,45,168.5,21.0,1.6,5.45,35.0,16.79,0.0
2018,4,17,6,0,302.0,36.0,1.7,5.8,64.0,29.67,19.68
2018,4,17,6,15,414.0,45.5,1.7,6.2,111.0,35.02,25.98
2018,4,17,6,30,526.0,55.0,1.7,6.6,158.0,40.17,31.14
2018,4,17,6,45,595.0,62.0,1.75,7.05,212.0,79.23,44.39
2018,4,17,7,0,664.0,69.0,1.8,7.5,266.0,129.4,77.26
2018,4,17,7,15,710.0,74.0,1.75,8.0,322.0,181.86,119.76
2018,4,17,7,30,756.0,79.0,1.7,8.5,378.0,241.86,171.96
2018,4,17,7,45,788.5,83.0,1.7,9.0,433.0,299.18,223.44
2018,4,17,8,0,821.0,87.0,1.7,9.5,488.0,359.53,276.95
2018,4,17,8,15,844.0,90.0,1.75,10.05,540.0,417.9,327.88
2018,4,17,8,30,867.0,93.0,1.8,10.6,592.0,477.64,378.32
2018,4,17,8,45,885.0,95.0,1.85,11.15,640.0,536.61,426.49
2018,4,17,9,0,903.0,97.0,1.9,11.7,688.0,593.87,471.77
2018,4,17,9,15,917.0,98.0,1.85,12.1,731.0,647.68,512.72
2018,4,17,9,30,931.0,99.0,1.8,12.5,774.0,700.72,551.69
2018,4,17,9,45,866.5,131.5,1.8,12.95,783.5,729.32,570.71
2018,4,17,10,0,802.0,164.0,1.8,13.4,793.0,750.83,584.03
2018,4,17,10,15,788.0,177.5,1.8,13.75,814.0,785.47,607.05
2018,4,17,10,30,774.0,191.0,1.8,14.1,835.0,817.97,627.81
2018,4,17,10,45,832.5,170.0,1.8,14.4,878.5,871.87,663.16
2018,4,17,11,0,891.0,149.0,1.8,14.7,922.0,924.0,696.51
2018,4,17,11,15,932.5,129.5,1.8,14.9,949.5,965.5,722.59
2018,4,17,11,30,974.0,110.0,1.8,15.1,977.0,1005.27,747.38
2018,4,17,11,45,973.5,111.0,1.8,15.35,982.0,1024.64,758.59
2018,4,17,12,0,973.0,112.0,1.8,15.6,987.0,1040.47,767.79
2018,4,17,12,15,922.0,137.0,1.85,15.75,964.0,1028.88,760.39
2018,4,17,12,30,871.0,162.0,1.9,15.9,941.0,1018.88,754.44
2018,4,17,12,45,862.0,163.5,1.95,16.0,927.0,1016.22,753.5
2018,4,17,13,0,853.0,165.0,2.0,16.1,913.0,1010.19,750.37
2018,4,17,13,15,863.0,157.0,2.05,16.15,900.0,1009.24,750.86
2018,4,17,13,30,873.0,149.0,2.1,16.2,887.0,1004.71,749.06
2018,4,17,13,45,874.5,143.0,2.15,16.2,863.5,990.61,741.22
2018,4,17,14,0,876.0,137.0,2.2,16.2,840.0,973.09,731.26
2018,4,17,14,15,898.0,123.0,2.25,16.1,818.0,956.67,722.38
2018,4,17,14,30,920.0,109.0,2.3,16.0,796.0,941.74,714.53
2018,4,17,14,45,906.5,107.5,2.3,15.9,755.0,905.3,691.5
2018,4,17,15,0,893.0,106.0,2.3,15.8,714.0,866.52,666.89
2018,4,17,15,15,877.0,103.0,2.3,15.8,667.5,826.61,641.0
2018,4,17,15,30,861.0,100.0,2.3,15.8,621.0,780.17,610.18
2018,4,17,15,45,836.0,97.5,2.45,15.3,569.5,726.31,575.59
2018,4,17,16,0,811.0,95.0,2.6,14.8,518.0,672.03,539.48
2018,4,17,16,15,776.5,92.0,2.65,14.35,463.0,611.0,494.59
2018,4,17,16,30,742.0,89.0,2.7,13.9,408.0,553.14,450.57
2018,4,17,16,45,698.0,84.5,2.75,13.45,353.0,488.01,399.29
2018,4,17,17,0,654.0,80.0,2.8,13.0,298.0,425.74,348.43
2018,4,17,17,15,593.0,72.5,2.6,12.2,243.5,355.81,289.67
2018,4,17,17,30,532.0,65.0,2.4,11.4,189.0,291.3,233.61
2018,4,17,17,45,437.5,55.5,2.15,10.55,140.0,219.15,170.57
2018,4,17,18,0,343.0,46.0,1.9,9.7,91.0,156.74,115.42
2018,4,17,18,15,213.0,30.5,1.8,9.2,54.5,90.64,55.1
2018,4,17,18,30,83.0,15.0,1.7,8.7,18.0,28.87,0.0
2018,4,17,18,45,41.5,7.5,1.6,8.25,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,6.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,6.4,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.0,0.45,6.7,8.0,7.71,0.0
2018,4,18,6,0,0.0,14.0,0.4,7.0,14.0,13.5,6.02
2018,4,18,6,15,0.0,21.5,0.4,7.4,21.5,20.74,13.14
2018,4,18,6,30,0.0,29.0,0.4,7.8,29.0,27.99,20.01
2018,4,18,6,45,0.0,49.0,0.4,8.2,49.0,47.34,35.81
2018,4,18,7,0,0.0,69.0,0.4,8.6,69.0,66.27,52.13
2018,4,18,7,15,23.0,110.0,0.5,9.05,119.0,105.86,84.65
2018,4,18,7,30,46.0,151.0,0.6,9.5,169.0,149.46,119.94
2018,4,18,7,45,56.0,175.5,0.7,10.0,201.0,178.31,143.08
2018,4,18,8,0,66.0,200.0,0.8,10.5,233.0,208.5,167.13
2018,4,18,8,15,54.0,207.5,0.8,10.75,236.0,216.02,172.96
2018,4,18,8,30,42.0,215.0,0.8,11.0,239.0,221.95,177.34
2018,4,18,8,45,58.5,249.0,0.85,11.3,285.5,265.15,211.18
2018,4,18,9,0,75.0,283.0,0.9,11.6,332.0,310.33,245.86
2018,4,18,9,15,109.0,316.5,0.85,11.85,393.0,367.47,289.13
2018,4,18,9,30,143.0,350.0,0.8,12.1,454.0,428.17,334.02
2018,4,18,9,45,127.5,360.0,0.8,12.4,456.0,435.71,338.1
2018,4,18,10,0,112.0,370.0,0.8,12.7,458.0,441.62,341.31
2018,4,18,10,15,214.0,363.5,0.9,13.05,539.5,520.8,401.82
2018,4,18,10,30,316.0,357.0,1.0,13.4,621.0,608.92,466.87
2018,4,18,10,45,475.0,323.0,1.15,13.75,731.0,724.81,551.93
2018,4,18,11,0,634.0,289.0,1.3,14.1,841.0,846.25,638.18
2018,4,18,11,15,645.5,286.0,1.55,14.35,855.0,872.6,657.23
2018,4,18,11,30,657.0,283.0,1.8,14.6,869.0,897.17,676.06
2018,4,18,11,45,553.5,334.0,2.05,14.9,830.0,865.96,653.28
2018,4,18,12,0,450.0,385.0,2.3,15.2,791.0,830.07,627.07
2018,4,18,12,15,395.0,403.5,2.45,15.25,759.0,798.74,605.26
2018,4,18,12,30,340.0,422.0,2.6,15.3,727.0,770.1,584.76
2018,4,18,12,45,269.0,426.0,2.8,15.35,665.5,708.98,541.05
2018,4,18,13,0,198.0,430.0,3.0,15.4,604.0,638.57,489.93
2018,4,18,13,15,163.0,416.5,3.1,15.35,558.0,591.52,455.98
2018,4,18,13,30,128.0,403.0,3.2,15.3,512.0,544.06,421.04
2018,4,18,13,45,173.0,394.5,3.3,15.25,536.5,577.77,448.64
2018,4,18,14,0,218.0,386.0,3.4,15.2,561.0,609.54,474.29
2018,4,18,14,15,204.0,369.0,3.5,15.0,527.5,575.82,450.22
2018,4,18,14,30,190.0,352.0,3.6,14.8,494.0,541.82,426.02
2018,4,18,14,45,161.0,336.5,3.65,14.65,452.5,496.39,392.17
2018,4,18,15,0,132.0,321.0,3.7,14.5,411.0,451.96,358.67
2018,4,18,15,15,139.5,299.0,3.7,14.5,388.5,431.01,343.89
2018,4,18,15,30,147.0,277.0,3.7,14.5,366.0,409.02,328.05
2018,4,18,15,45,101.5,245.5,3.8,13.85,304.5,329.27,265.93
2018,4,18,16,0,56.0,214.0,3.9,13.2,243.0,260.62,211.27
2018,4,18,16,15,167.5,182.0,3.85,12.75,257.0,302.83,249.3
2018,4,18,16,30,279.0,150.0,3.8,12.3,271.0,333.89,276.99
2018,4,18,16,45,405.5,118.5,3.75,11.85,268.5,362.5,301.55
2018,4,18,17,0,532.0,87.0,3.7,11.4,266.0,373.21,309.73
2018,4,18,17,15,489.5,76.0,3.35,10.65,218.0,314.0,258.67
2018,4,18,17,30,447.0,65.0,3.0,9.9,170.0,258.5,209.53
2018,4,18,17,45,365.5,54.0,2.65,9.2,125.5,192.27,150.99
2018,4,18,18,0,284.0,43.0,2.3,8.5,81.0,137.13,101.8
2018,4,18,18,15,182.0,29.0,2.15,7.9,49.5,82.39,51.44
2018,4,18,18,30,80.0,15.0,2.0,7.3,18.0,28.47,0.0
2018,4,18,18,45,40.0,7.5,1.8,6.75,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,19,5,15,42.0,4.5,2.15,4.6,5.0,0.0,0.0
2018,4,19,5,30,84.0,9.0,2.2,4.8,10.0,8.85,0.0
2018,4,19,5,45,244.0,21.0,2.2,4.95,42.0,17.19,0.0
2018,4,19,6,0,404.0,33.0,2.2,5.1,74.0,25.89,16.95
2018,4,19,6,15,505.0,40.5,2.3,5.5,123.0,29.72,21.36
2018,4,19,6,30,606.0,48.0,2.4,5.9,172.0,35.02,26.55
2018,4,19,6,45,666.5,53.5,2.45,6.3,226.5,83.03,43.93
2018,4,19,7,0,727.0,59.0,2.5,6.7,281.0,135.1,79.35
2018,4,19,7,15,765.0,63.0,2.65,7.4,336.0,188.79,124.1
2018,4,19,7,30,803.0,67.0,2.8,8.1,391.0,246.59,175.72
2018,4,19,7,45,829.0,71.0,2.95,8.75,445.0,304.74,229.03
2018,4,19,8,0,855.0,75.0,3.1,9.4,499.0,365.11,283.64
2018,4,19,8,15,874.5,78.0,3.3,10.1,550.5,426.22,337.67
2018,4,19,8,30,894.0,81.0,3.5,10.8,602.0,485.62,388.81
2018,4,19,8,45,865.0,98.0,3.65,11.5,635.0,532.6,428.45
2018,4,19,9,0,836.0,115.0,3.8,12.2,668.0,577.33,464.63
2018,4,19,9,15,651.0,190.5,3.95,12.55,637.5,577.96,464.04
2018,4,19,9,30,466.0,266.0,4.1,12.9,607.0,560.56,448.08
2018,4,19,9,45,390.0,308.0,4.2,13.3,602.5,569.7,453.28
2018,4,19,10,0,314.0,350.0,4.3,13.7,598.0,572.54,452.98
2018,4,19,10,15,221.5,381.0,4.4,13.95,559.0,543.91,428.6
2018,4,19,10,30,129.0,412.0,4.5,14.2,520.0,509.46,399.38
2018,4,19,10,45,105.5,413.0,4.6,14.4,503.0,494.37,387.08
2018,4,19,11,0,82.0,414.0,4.7,14.6,486.0,479.8,374.99
2018,4,19,11,15,58.0,388.5,4.7,14.75,439.5,436.63,341.2
2018,4,19,11,30,34.0,363.0,4.7,14.9,393.0,391.74,305.92
2018,4,19,11,45,26.0,330.5,4.75,15.05,353.5,353.34,276.18
2018,4,19,12,0,18.0,298.0,4.8,15.2,314.0,309.11,241.7
2018,4,19,12,15,17.5,291.0,4.85,15.25,306.5,302.26,236.48
2018,4,19,12,30,17.0,284.0,4.9,15.3,299.0,295.28,231.11
2018,4,19,12,45,15.0,260.0,4.95,15.35,273.0,269.74,211.22
2018,4,19,13,0,13.0,236.0,5.0,15.4,247.0,244.08,191.18
2018,4,19,13,15,13.0,232.5,5.0,15.4,243.5,240.74,188.74
2018,4,19,13,30,13.0,229.0,5.0,15.4,240.0,237.34,186.24
2018,4,19,13,45,19.5,263.5,5.05,15.35,279.5,278.36,219.07
2018,4,19,14,0,26.0,298.0,5.1,15.3,319.0,327.81,258.22
2018,4,19,14,15,184.0,277.5,5.05,15.2,416.5,467.78,373.48
2018,4,19,14,30,342.0,257.0,5.0,15.1,514.0,592.54,473.9
2018,4,19,14,45,451.5,223.0,4.95,15.0,544.0,642.65,515.38
2018,4,19,15,0,561.0,189.0,4.9,14.9,574.0,688.48,553.37
2018,4,19,15,15,482.0,198.0,4.9,14.9,513.5,613.19,495.1
2018,4,19,15,30,403.0,207.0,4.9,14.9,453.0,545.41,442.11
2018,4,19,15,45,376.5,198.5,4.75,14.55,413.5,501.54,408.61
2018,4,19,16,0,350.0,190.0,4.6,14.2,374.0,450.96,369.37
2018,4,19,16,15,332.0,177.0,4.4,13.9,337.5,410.43,337.45
2018,4,19,16,30,314.0,164.0,4.2,13.6,301.0,370.75,305.63
2018,4,19,16,45,431.0,127.0,4.0,13.25,288.0,386.33,319.36
2018,4,19,17,0,548.0,90.0,3.8,12.9,275.0,385.04,317.63
2018,4,19,17,15,552.5,75.5,3.35,12.2,234.5,342.28,280.1
2018,4,19,17,30,557.0,61.0,2.9,11.5,194.0,298.18,239.77
2018,4,19,17,45,475.5,52.0,2.45,10.8,145.5,229.58,178.91
2018,4,19,18,0,394.0,43.0,2.0,10.1,97.0,169.42,124.85
2018,4,19,18,15,257.5,30.5,1.85,9.55,59.5,101.97,64.49
2018,4,19,18,30,121.0,18.0,1.7,9.0,22.0,38.62,0.0
2018,4,19,18,45,60.5,9.0,1.6,8.5,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.25,7.25,5.0,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.3,7.6,10.0,8.85,0.0
2018,4,20,5,45,182.5,24.0,1.4,7.95,41.0,19.04,2.01
2018,4,20,6,0,310.0,39.0,1.5,8.3,72.0,31.67,21.89
2018,4,20,6,15,414.0,48.5,1.55,8.85,119.0,36.93,27.57
2018,4,20,6,30,518.0,58.0,1.6,9.4,166.0,45.43,35.61
2018,4,20,6,45,586.5,64.5,1.65,9.9,220.0,87.04,48.86
2018,4,20,7,0,655.0,71.0,1.7,10.4,274.0,136.77,82.63
2018,4,20,7,15,701.0,75.5,1.8,11.1,329.0,188.57,124.84
2018,4,20,7,30,747.0,80.0,1.9,11.8,384.0,247.85,176.1
2018,4,20,7,45,781.0,82.5,1.95,12.5,438.5,303.83,225.78
2018,4,20,8,0,815.0,85.0,2.0,13.2,493.0,362.97,277.51
2018,4,20,8,15,838.5,87.5,2.15,14.0,544.5,420.71,327.17
2018,4,20,8,30,862.0,90.0,2.3,14.8,596.0,479.86,376.42
2018,4,20,8,45,879.5,91.5,2.45,15.65,643.0,537.82,423.11
2018,4,20,9,0,897.0,93.0,2.6,16.5,690.0,593.91,466.9
2018,4,20,9,15,911.5,93.5,2.75,17.05,732.0,647.07,507.75
2018,4,20,9,30,926.0,94.0,2.9,17.6,774.0,699.52,546.97
2018,4,20,9,45,939.0,93.5,3.05,18.2,811.0,748.95,581.53
2018,4,20,10,0,952.0,93.0,3.2,18.8,848.0,796.99,613.78
2018,4,20,10,15,958.0,94.5,3.25,19.15,877.0,839.92,642.12
2018,4,20,10,30,964.0,96.0,3.3,19.5,906.0,880.47,668.55
2018,4,20,10,45,968.0,96.5,3.4,19.85,927.0,915.76,691.49
2018,4,20,11,0,972.0,97.0,3.5,20.2,948.0,948.17,712.39
2018,4,20,11,15,973.5,98.0,3.5,20.45,961.0,975.81,729.63
2018,4,20,11,30,975.0,99.0,3.5,20.7,974.0,1000.17,744.66
2018,4,20,11,45,975.0,99.0,3.55,20.95,978.5,1018.72,756.21
2018,4,20,12,0,975.0,99.0,3.6,21.2,983.0,1033.73,765.55
2018,4,20,12,15,974.5,98.5,3.65,21.3,980.0,1044.15,772.41
2018,4,20,12,30,974.0,98.0,3.7,21.4,977.0,1050.92,777.02
2018,4,20,12,45,972.0,97.5,3.75,21.5,966.0,1052.54,778.39
2018,4,20,13,0,970.0,97.0,3.8,21.6,955.0,1050.45,777.5
2018,4,20,13,15,966.0,96.0,3.85,21.6,935.5,1042.22,772.99
2018,4,20,13,30,962.0,95.0,3.9,21.6,916.0,1030.36,766.23
2018,4,20,13,45,955.5,94.5,3.95,21.55,889.0,1013.13,756.13
2018,4,20,14,0,949.0,94.0,4.0,21.5,862.0,992.52,743.85
2018,4,20,14,15,940.5,92.5,3.95,21.35,828.0,965.75,727.12
2018,4,20,14,30,932.0,91.0,3.9,21.2,794.0,935.97,708.35
2018,4,20,14,45,920.5,90.0,3.9,21.05,754.0,901.31,686.46
2018,4,20,15,0,909.0,89.0,3.9,20.9,714.0,864.18,662.72
2018,4,20,15,15,895.0,86.5,3.9,20.9,668.5,821.14,634.22
2018,4,20,15,30,881.0,84.0,3.9,20.9,623.0,776.27,604.15
2018,4,20,15,45,861.0,82.0,3.8,20.3,573.5,726.01,570.71
2018,4,20,16,0,841.0,80.0,3.7,19.7,524.0,678.63,538.84
2018,4,20,16,15,815.0,76.5,3.5,19.15,471.0,621.24,497.06
2018,4,20,16,30,789.0,73.0,3.3,18.6,418.0,564.18,453.58
2018,4,20,16,45,752.5,69.0,3.1,18.1,363.5,501.42,404.23
2018,4,20,17,0,716.0,65.0,2.9,17.6,309.0,440.69,354.87
2018,4,20,17,15,659.5,60.0,2.55,16.6,254.5,373.78,299.33
2018,4,20,17,30,603.0,55.0,2.2,15.6,200.0,310.41,244.91
2018,4,20,17,45,491.0,48.5,1.85,14.55,147.5,231.68,177.65
2018,4,20,18,0,379.0,42.0,1.5,13.5,95.0,164.65,119.89
2018,4,20,18,15,256.0,29.5,1.4,12.85,58.5,101.3,64.12
2018,4,20,18,30,133.0,17.0,1.3,12.2,22.0,39.9,0.0
2018,4,20,18,45,66.5,8.5,1.25,11.55,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,21,5,15,37.0,5.0,0.8,6.9,5.5,0.0,0.0
2018,4,21,5,30,74.0,10.0,0.8,7.5,11.0,9.83,0.0
2018,4,21,5,45,213.5,23.0,0.8,8.15,43.0,18.68,4.22
2018,4,21,6,0,353.0,36.0,0.8,8.8,75.0,28.25,19.05
2018,4,21,6,15,449.5,45.0,0.8,9.5,122.5,33.31,24.34
2018,4,21,6,30,546.0,54.0,0.8,10.2,170.0,43.85,28.38
2018,4,21,6,45,608.0,60.0,0.85,10.9,223.0,86.48,46.83
2018,4,21,7,0,670.0,66.0,0.9,11.6,276.0,136.38,81.04
2018,4,21,7,15,712.0,70.5,0.9,12.45,330.5,190.87,125.39
2018,4,21,7,30,754.0,75.0,0.9,13.3,385.0,247.17,173.65
2018,4,21,7,45,775.0,80.5,0.95,14.2,436.0,302.51,222.24
2018,4,21,8,0,796.0,86.0,1.0,15.1,487.0,359.55,271.27
2018,4,21,8,15,826.0,87.0,1.1,16.05,540.0,417.5,319.61
2018,4,21,8,30,856.0,88.0,1.2,17.0,593.0,479.59,369.47
2018,4,21,8,45,872.0,90.0,1.25,17.95,639.5,534.88,412.39
2018,4,21,9,0,888.0,92.0,1.3,18.9,686.0,590.17,453.71
2018,4,21,9,15,902.0,92.5,1.4,19.6,727.5,642.53,492.32
2018,4,21,9,30,916.0,93.0,1.5,20.3,769.0,694.16,529.26
2018,4,21,9,45,927.0,93.5,1.55,21.0,805.0,742.67,561.13
2018,4,21,10,0,938.0,94.0,1.6,21.7,841.0,789.67,590.7
2018,4,21,10,15,944.5,95.0,1.6,22.15,869.5,831.89,616.69
2018,4,21,10,30,951.0,96.0,1.6,22.6,898.0,871.81,640.82
2018,4,21,10,45,955.0,97.0,1.6,23.05,919.0,907.11,661.64
2018,4,21,11,0,959.0,98.0,1.6,23.5,940.0,939.58,680.47
2018,4,21,11,15,961.0,98.5,1.55,23.8,953.0,966.76,695.51
2018,4,21,11,30,963.0,99.0,1.5,24.1,966.0,990.73,708.44
2018,4,21,11,45,964.0,99.5,1.5,24.4,971.5,1010.44,719.43
2018,4,21,12,0,965.0,100.0,1.5,24.7,977.0,1026.7,728.35
2018,4,21,12,15,964.0,99.5,1.45,24.85,973.5,1036.47,732.98
2018,4,21,12,30,963.0,99.0,1.4,25.0,970.0,1042.62,735.53
2018,4,21,12,45,961.0,98.5,1.35,25.15,959.0,1044.15,735.39
2018,4,21,13,0,959.0,98.0,1.3,25.3,948.0,1042.03,733.17
2018,4,21,13,15,954.0,97.5,1.25,25.3,928.5,1033.36,727.54
2018,4,21,13,30,949.0,97.0,1.2,25.3,909.0,1021.14,719.94
2018,4,21,13,45,942.0,96.5,1.15,25.3,882.0,1003.55,709.18
2018,4,21,14,0,935.0,96.0,1.1,25.3,855.0,982.65,696.54
2018,4,21,14,15,926.0,94.5,1.15,25.2,821.0,955.67,682.18
2018,4,21,14,30,917.0,93.0,1.2,25.1,787.0,925.75,665.9
2018,4,21,14,45,892.0,97.5,1.3,24.95,744.0,885.77,643.8
2018,4,21,15,0,867.0,102.0,1.4,24.8,701.0,844.2,620.22
2018,4,21,15,15,849.5,99.0,1.4,24.8,654.0,803.7,595.35
2018,4,21,15,30,832.0,96.0,1.4,24.8,607.0,757.01,565.96
2018,4,21,15,45,813.5,91.0,1.6,24.2,557.5,706.15,536.24
2018,4,21,16,0,795.0,86.0,1.8,23.6,508.0,654.46,504.62
2018,4,21,16,15,780.5,81.0,1.8,23.0,460.5,604.82,470.6
2018,4,21,16,30,766.0,76.0,1.8,22.4,413.0,554.56,434.47
2018,4,21,16,45,728.5,72.0,1.8,21.85,359.0,492.32,387.74
2018,4,21,17,0,691.0,68.0,1.8,21.3,305.0,432.22,340.89
2018,4,21,17,15,626.5,63.0,1.65,20.15,250.0,363.07,285.54
2018,4,21,17,30,562.0,58.0,1.5,19.0,195.0,298.17,231.72
2018,4,21,17,45,445.5,50.5,1.4,17.8,142.5,218.83,165.87
2018,4,21,18,0,329.0,43.0,1.3,16.6,90.0,151.78,109.66
2018,4,21,18,15,228.5,30.5,1.25,16.0,56.5,95.8,60.82
2018,4,21,18,30,128.0,18.0,1.2,15.4,23.0,40.19,0.0
2018,4,21,18,45,64.0,9.0,1.2,14.75,11.5,8.85,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,5,15,45.0,5.0,0.45,12.5,6.0,0.0,0.0
2018,4,22,5,30,90.0,10.0,0.5,12.9,12.0,9.83,0.0
2018,4,22,5,45,243.5,22.5,0.5,13.3,46.5,17.91,5.21
2018,4,22,6,0,397.0,35.0,0.5,13.7,81.0,26.98,17.67
2018,4,22,6,15,492.5,43.0,0.6,14.2,129.5,31.24,22.06
2018,4,22,6,30,588.0,51.0,0.7,14.7,178.0,43.6,25.89
2018,4,22,6,45,647.5,56.5,0.8,15.25,232.0,88.25,45.52
2018,4,22,7,0,707.0,62.0,0.9,15.8,286.0,142.33,82.96
2018,4,22,7,15,746.5,66.0,0.95,16.5,341.0,195.33,125.89
2018,4,22,7,30,786.0,70.0,1.0,17.2,396.0,252.61,174.78
2018,4,22,7,45,814.5,73.5,1.05,17.85,450.5,310.13,224.67
2018,4,22,8,0,843.0,77.0,1.1,18.5,505.0,370.13,275.7
2018,4,22,8,15,864.0,80.0,1.15,19.3,556.5,431.17,325.95
2018,4,22,8,30,885.0,83.0,1.2,20.1,608.0,490.63,373.28
2018,4,22,8,45,900.0,85.5,1.25,20.9,655.5,547.29,416.86
2018,4,22,9,0,915.0,88.0,1.3,21.7,703.0,603.81,458.7
2018,4,22,9,15,927.5,89.5,1.3,22.2,745.0,657.43,497.19
2018,4,22,9,30,940.0,91.0,1.3,22.7,787.0,710.12,533.73
2018,4,22,9,45,950.0,92.0,1.35,23.2,823.5,759.39,565.6
2018,4,22,10,0,960.0,93.0,1.4,23.7,860.0,807.0,595.43
2018,4,22,10,15,966.0,94.5,1.4,24.05,889.5,850.08,621.63
2018,4,22,10,30,972.0,96.0,1.4,24.4,919.0,890.76,645.95
2018,4,22,10,45,976.0,97.0,1.45,24.7,940.5,926.66,667.74
2018,4,22,11,0,980.0,98.0,1.5,25.0,962.0,959.66,687.6
2018,4,22,11,15,981.5,99.5,1.5,25.2,975.5,987.86,703.94
2018,4,22,11,30,983.0,101.0,1.5,25.4,989.0,1012.76,718.23
2018,4,22,11,45,983.0,102.0,1.55,25.55,994.0,1032.34,730.17
2018,4,22,12,0,983.0,103.0,1.6,25.7,999.0,1048.39,740.06
2018,4,22,12,15,981.5,103.0,1.65,25.8,995.5,1058.35,746.5
2018,4,22,12,30,980.0,103.0,1.7,25.9,992.0,1064.63,750.86
2018,4,22,12,45,976.5,103.5,1.8,25.95,980.5,1065.77,753.11
2018,4,22,13,0,973.0,104.0,1.9,26.0,969.0,1063.22,753.2
2018,4,22,13,15,964.0,106.0,1.95,25.9,948.0,1053.24,748.57
2018,4,22,13,30,955.0,108.0,2.0,25.8,927.0,1039.75,741.9
2018,4,22,13,45,885.5,138.0,2.05,25.7,879.5,994.85,715.42
2018,4,22,14,0,816.0,168.0,2.1,25.6,832.0,954.7,691.95
2018,4,22,14,15,855.5,141.5,2.15,25.45,813.0,948.14,690.11
2018,4,22,14,30,895.0,115.0,2.2,25.3,794.0,930.9,681.07
2018,4,22,14,45,901.5,105.5,2.25,25.15,759.5,903.69,665.56
2018,4,22,15,0,908.0,96.0,2.3,25.0,725.0,872.96,647.69
2018,4,22,15,15,893.5,94.0,2.3,25.0,679.5,830.1,620.69
2018,4,22,15,30,879.0,92.0,2.3,25.0,634.0,785.46,592.25
2018,4,22,15,45,859.0,89.0,2.3,24.35,583.5,738.13,562.97
2018,4,22,16,0,839.0,86.0,2.3,23.7,533.0,685.76,529.45
2018,4,22,16,15,813.5,82.5,2.2,23.15,480.0,628.74,489.64
2018,4,22,16,30,788.0,79.0,2.1,22.6,427.0,572.0,448.16
2018,4,22,16,45,752.0,74.0,2.0,22.0,372.0,508.37,400.19
2018,4,22,17,0,716.0,69.0,1.9,21.4,317.0,446.72,352.01
2018,4,22,17,15,596.5,70.0,1.7,20.25,252.5,358.05,281.69
2018,4,22,17,30,477.0,71.0,1.5,19.1,188.0,278.89,217.31
2018,4,22,17,45,408.5,58.0,1.35,17.9,141.0,214.53,163.17
2018,4,22,18,0,340.0,45.0,1.2,16.7,94.0,157.39,114.03
2018,4,22,18,15,204.5,31.0,1.15,16.0,57.0,90.89,58.45
2018,4,22,18,30,69.0,17.0,1.1,15.3,20.0,32.05,0.0
2018,4,22,18,45,34.5,8.5,1.1,14.65,10.0,8.36,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,5,15,38.0,6.5,0.6,11.2,7.5,0.0,0.0
2018,4,23,5,30,76.0,13.0,0.6,11.7,15.0,12.78,0.0
2018,4,23,5,45,205.0,27.5,0.65,12.2,48.5,21.7,8.96
2018,4,23,6,0,334.0,42.0,0.7,12.7,82.0,33.7,23.64
2018,4,23,6,15,394.0,54.0,0.8,13.45,124.0,41.29,31.04
2018,4,23,6,30,454.0,66.0,0.9,14.2,166.0,56.91,37.39
2018,4,23,6,45,546.0,72.0,1.05,14.9,224.5,96.52,55.8
2018,4,23,7,0,638.0,78.0,1.2,15.6,283.0,147.04,89.92
2018,4,23,7,15,675.0,84.5,1.3,16.45,336.0,198.21,131.48
2018,4,23,7,30,712.0,91.0,1.4,17.3,389.0,253.41,178.43
2018,4,23,7,45,708.5,103.5,1.45,18.2,432.5,305.6,224.25
2018,4,23,8,0,705.0,116.0,1.5,19.1,476.0,356.92,268.19
2018,4,23,8,15,762.5,112.5,1.6,19.8,537.0,417.58,317.57
2018,4,23,8,30,820.0,109.0,1.7,20.5,598.0,485.1,370.91
2018,4,23,8,45,834.5,113.0,1.8,21.2,644.0,540.01,413.54
2018,4,23,9,0,849.0,117.0,1.9,21.9,690.0,594.91,454.83
2018,4,23,9,15,832.5,131.5,1.9,22.35,721.5,640.55,487.74
2018,4,23,9,30,816.0,146.0,1.9,22.8,753.0,682.92,517.23
2018,4,23,9,45,748.0,187.0,1.9,23.2,763.0,710.92,534.75
2018,4,23,10,0,680.0,228.0,1.9,23.6,773.0,732.3,547.06
2018,4,23,10,15,714.5,220.0,1.9,23.85,810.5,779.62,579.39
2018,4,23,10,30,749.0,212.0,1.9,24.1,848.0,827.2,611.01
2018,4,23,10,45,842.5,166.0,1.85,24.4,897.5,885.77,647.4
2018,4,23,11,0,936.0,120.0,1.8,24.7,947.0,944.65,683.06
2018,4,23,11,15,938.0,121.0,1.75,24.85,960.0,971.74,698.24
2018,4,23,11,30,940.0,122.0,1.7,25.0,973.0,995.71,711.67
2018,4,23,11,45,940.0,122.5,1.65,25.15,977.5,1014.06,721.56
2018,4,23,12,0,940.0,123.0,1.6,25.3,982.0,1029.03,729.39
2018,4,23,12,15,915.0,137.5,1.6,25.35,971.5,1030.59,730.07
2018,4,23,12,30,890.0,152.0,1.6,25.4,961.0,1028.36,728.67
2018,4,23,12,45,894.5,146.5,1.55,25.5,951.5,1031.17,729.67
2018,4,23,13,0,899.0,141.0,1.5,25.6,942.0,1030.52,728.57
2018,4,23,13,15,902.5,135.0,1.55,25.55,925.0,1024.86,726.52
2018,4,23,13,30,906.0,129.0,1.6,25.5,908.0,1015.65,722.43
2018,4,23,13,45,844.5,156.0,1.65,25.45,865.0,981.79,702.94
2018,4,23,14,0,783.0,183.0,1.7,25.4,822.0,944.38,681.27
2018,4,23,14,15,728.0,198.5,1.8,25.2,774.0,896.37,653.39
2018,4,23,14,30,673.0,214.0,1.9,25.0,726.0,847.62,624.46
2018,4,23,14,45,712.0,182.5,2.0,24.8,699.5,831.19,616.61
2018,4,23,15,0,751.0,151.0,2.1,24.6,673.0,809.44,604.78
2018,4,23,15,15,717.5,149.5,2.1,24.6,622.0,756.65,570.33
2018,4,23,15,30,684.0,148.0,2.1,24.6,571.0,703.78,535.44
2018,4,23,15,45,672.0,136.0,2.25,23.8,524.0,655.66,505.03
2018,4,23,16,0,660.0,124.0,2.4,23.0,477.0,606.53,472.61
2018,4,23,16,15,613.5,120.5,2.45,22.3,423.0,543.47,427.47
2018,4,23,16,30,567.0,117.0,2.5,21.6,369.0,482.96,382.82
2018,4,23,16,45,536.5,105.0,2.55,20.9,319.0,425.24,339.1
2018,4,23,17,0,506.0,93.0,2.6,20.2,269.0,369.4,295.23
2018,4,23,17,15,535.0,77.0,2.45,19.1,235.0,338.47,269.43
