Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,61.57,32.73
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,107.26,56.14
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,155.99,90.8
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,209.03,133.46
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,262.59,178.79
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,318.85,226.4
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,377.81,275.43
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,434.66,321.52
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,490.58,365.51
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,546.94,408.23
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,600.78,447.42
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,654.16,484.85
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,705.18,519.84
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,754.92,551.62
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,800.36,579.64
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,843.89,606.04
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,884.74,630.08
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,923.32,652.37
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,957.26,672.11
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,988.45,690.05
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,1015.32,706.21
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,1039.15,720.52
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,1058.85,731.87
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,1075.29,741.31
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,1084.42,747.41
2018,6,22,12,30,985.0,103.0,2.8,34.4,1059.0,1090.1,751.57
2018,6,22,12,45,982.5,103.5,2.9,34.5,1049.0,1092.82,754.05
2018,6,22,13,0,980.0,104.0,3.0,34.6,1039.0,1092.05,754.53
2018,6,22,13,15,977.0,103.0,3.05,34.5,1022.0,1085.76,751.92
2018,6,22,13,30,974.0,102.0,3.1,34.4,1005.0,1076.0,747.32
2018,6,22,13,45,969.0,101.5,3.2,34.35,980.5,1061.39,740.11
2018,6,22,14,0,964.0,101.0,3.3,34.3,956.0,1043.51,730.9
2018,6,22,14,15,957.0,99.5,3.35,34.1,924.5,1019.49,717.93
2018,6,22,14,30,950.0,98.0,3.4,33.9,893.0,992.5,703.06
2018,6,22,14,45,941.5,96.0,3.45,33.65,855.5,960.78,685.23
2018,6,22,15,0,933.0,94.0,3.5,33.4,818.0,926.47,665.58
2018,6,22,15,15,922.0,92.5,3.5,33.4,776.0,888.17,642.18
2018,6,22,15,30,911.0,91.0,3.5,33.4,734.0,847.84,617.25
2018,6,22,15,45,896.5,89.0,3.6,32.7,687.0,802.41,590.8
2018,6,22,16,0,882.0,87.0,3.7,32.0,640.0,755.67,562.83
2018,6,22,16,15,863.0,84.5,3.7,31.5,590.0,704.14,530.04
2018,6,22,16,30,844.0,82.0,3.7,31.0,540.0,655.09,497.77
2018,6,22,16,45,819.0,79.0,3.7,30.5,487.5,598.49,457.61
2018,6,22,17,0,794.0,76.0,3.7,30.0,435.0,542.55,416.65
2018,6,22,17,15,760.0,72.0,3.55,29.2,382.0,481.78,370.87
2018,6,22,17,30,726.0,68.0,3.4,28.4,329.0,423.15,325.14
2018,6,22,17,45,678.5,63.5,3.25,27.6,277.0,361.68,275.73
2018,6,22,18,0,631.0,59.0,3.1,26.8,225.0,303.49,227.41
2018,6,22,18,15,559.0,52.0,2.7,25.55,176.0,239.31,173.97
2018,6,22,18,30,487.0,45.0,2.3,24.3,127.0,182.45,125.97
2018,6,22,18,45,374.0,36.5,1.9,23.05,87.0,123.08,77.96
2018,6,22,19,0,261.0,28.0,1.5,21.8,47.0,73.99,34.85
2018,6,22,19,15,138.5,15.0,1.4,21.2,24.5,28.92,0.0
2018,6,22,19,30,16.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,6,22,19,45,8.0,1.0,1.2,20.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,6,23,4,45,53.5,6.5,0.6,16.35,8.0,0.0,0.0
2018,6,23,5,0,107.0,13.0,0.6,16.6,16.0,12.78,0.0
2018,6,23,5,15,247.0,24.5,0.55,17.3,49.0,19.48,7.92
2018,6,23,5,30,387.0,36.0,0.5,18.0,82.0,27.74,18.01
2018,6,23,5,45,479.0,43.5,0.5,18.7,127.0,31.72,22.01
2018,6,23,6,0,571.0,51.0,0.5,19.4,172.0,35.51,25.55
2018,6,23,6,15,629.0,56.0,0.55,20.3,222.5,57.73,29.96
2018,6,23,6,30,687.0,61.0,0.6,21.2,273.0,105.19,54.85
2018,6,23,6,45,727.5,64.5,0.7,22.1,325.5,152.18,87.6
2018,6,23,7,0,768.0,68.0,0.8,23.0,378.0,203.73,128.41
2018,6,23,7,15,797.0,71.0,1.0,24.1,430.5,256.33,172.43
2018,6,23,7,30,826.0,74.0,1.2,25.2,483.0,311.81,219.0
2018,6,23,7,45,848.0,76.0,1.4,26.35,534.0,369.91,266.91
2018,6,23,8,0,870.0,78.0,1.6,27.5,585.0,426.12,312.19
2018,6,23,8,15,886.0,79.5,1.75,28.35,633.0,480.47,355.02
2018,6,23,8,30,902.0,81.0,1.9,29.2,681.0,535.32,396.79
2018,6,23,8,45,914.5,82.5,2.05,30.1,725.5,588.46,435.88
2018,6,23,9,0,927.0,84.0,2.2,31.0,770.0,641.26,473.46
2018,6,23,9,15,937.5,85.0,2.3,31.55,810.0,691.71,508.71
2018,6,23,9,30,948.0,86.0,2.4,32.1,850.0,741.14,540.88
2018,6,23,9,45,957.0,86.5,2.5,32.65,884.5,787.75,569.98
2018,6,23,10,0,966.0,87.0,2.6,33.2,919.0,832.76,597.64
2018,6,23,10,15,971.0,88.0,2.65,33.55,946.5,873.19,622.18
2018,6,23,10,30,976.0,89.0,2.7,33.9,974.0,911.32,645.04
2018,6,23,10,45,979.5,89.5,2.75,34.25,994.5,945.17,665.01
2018,6,23,11,0,983.0,90.0,2.8,34.6,1015.0,976.3,683.17
2018,6,23,11,15,984.5,90.0,2.85,34.8,1027.5,1002.21,698.45
2018,6,23,11,30,986.0,90.0,2.9,35.0,1040.0,1025.03,711.87
2018,6,23,11,45,986.0,90.5,3.0,35.15,1045.0,1043.73,723.38
2018,6,23,12,0,986.0,91.0,3.1,35.3,1050.0,1059.14,732.96
2018,6,23,12,15,984.5,91.5,3.2,35.3,1048.0,1069.71,740.14
2018,6,23,12,30,983.0,92.0,3.3,35.3,1046.0,1076.85,745.36
2018,6,23,12,45,980.0,92.5,3.4,35.35,1036.0,1079.04,747.52
2018,6,23,13,0,977.0,93.0,3.5,35.4,1026.0,1077.74,747.67
2018,6,23,13,15,973.0,93.0,3.55,35.2,1008.5,1071.46,745.26
2018,6,23,13,30,969.0,93.0,3.6,35.0,991.0,1061.76,740.85
2018,6,23,13,45,963.5,92.5,3.7,34.85,966.5,1046.7,733.41
2018,6,23,14,0,958.0,92.0,3.8,34.7,942.0,1028.4,723.97
2018,6,23,14,15,951.5,91.0,3.85,34.4,911.5,1005.48,711.73
2018,6,23,14,30,945.0,90.0,3.9,34.1,881.0,979.58,697.57
2018,6,23,14,45,936.5,88.5,3.95,33.85,844.0,948.51,679.85
2018,6,23,15,0,928.0,87.0,4.0,33.6,807.0,914.87,660.33
2018,6,23,15,15,917.5,85.5,4.0,33.6,765.5,877.15,637.03
2018,6,23,15,30,907.0,84.0,4.0,33.6,724.0,837.37,612.19
2018,6,23,15,45,892.5,82.0,4.0,32.75,677.5,792.09,585.4
2018,6,23,16,0,878.0,80.0,4.0,31.9,631.0,745.49,557.18
2018,6,23,16,15,859.0,78.0,3.95,31.35,581.5,694.66,524.56
2018,6,23,16,30,840.0,76.0,3.9,30.8,532.0,643.43,490.78
2018,6,23,16,45,816.5,73.5,3.85,30.25,481.0,591.35,453.53
2018,6,23,17,0,793.0,71.0,3.8,29.7,430.0,536.97,413.47
2018,6,23,17,15,761.0,67.0,3.65,28.85,377.5,477.32,368.42
2018,6,23,17,30,729.0,63.0,3.5,28.0,325.0,419.62,323.28
2018,6,23,17,45,681.5,59.0,3.3,27.2,273.5,357.63,273.25
2018,6,23,18,0,634.0,55.0,3.1,26.4,222.0,300.64,225.64
2018,6,23,18,15,568.0,49.0,2.85,25.3,174.5,239.28,174.11
2018,6,23,18,30,502.0,43.0,2.6,24.2,127.0,184.61,127.45
2018,6,23,18,45,392.0,34.5,2.35,23.1,87.0,125.06,78.97
2018,6,23,19,0,282.0,26.0,2.1,22.0,47.0,75.63,35.48
2018,6,23,19,15,151.0,14.0,1.95,21.4,24.5,29.31,0.0
2018,6,23,19,30,20.0,2.0,1.8,20.8,2.0,0.0,0.0
2018,6,23,19,45,10.0,1.0,1.7,20.2,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,45,46.5,6.5,1.65,14.65,7.5,0.0,0.0
2018,6,24,5,0,93.0,13.0,1.8,14.9,15.0,12.78,0.0
2018,6,24,5,15,209.5,25.0,1.95,15.5,45.0,20.03,8.17
2018,6,24,5,30,326.0,37.0,2.1,16.1,75.0,28.76,18.97
2018,6,24,5,45,380.0,47.5,2.2,16.65,112.5,35.43,25.4
2018,6,24,6,0,434.0,58.0,2.3,17.2,150.0,41.66,31.15
2018,6,24,6,15,313.5,79.5,2.35,17.95,155.0,68.25,45.6
2018,6,24,6,30,193.0,101.0,2.4,18.7,160.0,99.5,70.06
2018,6,24,6,45,269.0,114.0,2.45,19.45,213.0,133.36,93.28
2018,6,24,7,0,345.0,127.0,2.5,20.2,266.0,171.4,121.3
2018,6,24,7,15,523.0,114.5,2.45,20.9,357.5,224.42,159.39
2018,6,24,7,30,701.0,102.0,2.4,21.6,449.0,296.2,214.49
2018,6,24,7,45,736.0,103.5,2.35,22.35,501.5,348.81,258.46
2018,6,24,8,0,771.0,105.0,2.3,23.1,554.0,406.9,305.67
2018,6,24,8,15,789.0,108.5,2.3,23.75,601.0,459.3,347.65
2018,6,24,8,30,807.0,112.0,2.3,24.4,648.0,512.6,388.94
2018,6,24,8,45,821.0,114.5,2.25,25.05,691.0,563.39,426.88
2018,6,24,9,0,835.0,117.0,2.2,25.7,734.0,614.18,463.49
2018,6,24,9,15,849.5,118.0,2.25,26.3,774.0,664.89,499.4
2018,6,24,9,30,864.0,119.0,2.3,26.9,814.0,713.5,532.9
2018,6,24,9,45,877.5,117.5,2.3,27.5,848.5,758.29,560.91
2018,6,24,10,0,891.0,116.0,2.3,28.1,883.0,801.99,587.73
2018,6,24,10,15,897.0,117.0,2.3,28.6,910.0,840.7,611.05
2018,6,24,10,30,903.0,118.0,2.3,29.1,937.0,877.36,632.76
2018,6,24,10,45,908.0,119.0,2.3,29.6,958.0,910.95,652.25
2018,6,24,11,0,913.0,120.0,2.3,30.1,979.0,942.12,670.0
2018,6,24,11,15,916.5,120.0,2.35,30.4,992.5,968.36,685.55
2018,6,24,11,30,920.0,120.0,2.4,30.7,1006.0,991.84,699.38
2018,6,24,11,45,921.5,120.0,2.45,31.0,1012.0,1010.51,710.24
2018,6,24,12,0,923.0,120.0,2.5,31.3,1018.0,1026.17,719.3
2018,6,24,12,15,922.0,120.5,2.55,31.45,1016.0,1036.76,725.77
2018,6,24,12,30,921.0,121.0,2.6,31.6,1014.0,1044.16,730.4
2018,6,24,12,45,918.0,121.0,2.65,31.7,1004.5,1045.83,731.77
2018,6,24,13,0,915.0,121.0,2.7,31.8,995.0,1044.23,731.27
2018,6,24,13,15,912.0,120.0,2.75,31.75,978.5,1038.35,728.7
2018,6,24,13,30,909.0,119.0,2.8,31.7,962.0,1029.24,724.23
2018,6,24,13,45,904.0,118.5,2.9,31.65,939.0,1015.49,717.4
2018,6,24,14,0,899.0,118.0,3.0,31.6,916.0,998.68,708.67
2018,6,24,14,15,892.5,116.0,3.05,31.4,886.0,975.9,696.18
2018,6,24,14,30,886.0,114.0,3.1,31.2,856.0,950.33,681.89
2018,6,24,14,45,876.5,112.5,3.15,31.0,820.0,919.9,664.37
2018,6,24,15,0,867.0,111.0,3.2,30.8,784.0,887.14,645.19
2018,6,24,15,15,855.5,108.5,3.2,30.8,743.0,849.44,621.75
2018,6,24,15,30,844.0,106.0,3.2,30.8,702.0,809.92,596.91
2018,6,24,15,45,821.5,105.5,3.3,30.05,654.5,766.16,571.11
2018,6,24,16,0,799.0,105.0,3.4,29.3,607.0,717.76,541.46
2018,6,24,16,15,700.5,123.5,3.5,28.75,538.0,637.69,486.92
2018,6,24,16,30,602.0,142.0,3.6,28.2,469.0,562.02,432.38
2018,6,24,16,45,508.0,146.5,3.65,27.6,404.0,478.39,370.86
2018,6,24,17,0,414.0,151.0,3.7,27.0,339.0,405.57,315.83
2018,6,24,17,15,410.5,132.0,3.7,26.15,299.5,363.12,283.99
2018,6,24,17,30,407.0,113.0,3.7,25.3,260.0,320.33,250.58
2018,6,24,17,45,427.0,93.5,3.75,24.45,226.0,286.69,222.94
2018,6,24,18,0,447.0,74.0,3.8,23.6,192.0,252.33,193.1
2018,6,24,18,15,419.5,61.5,3.7,22.6,153.5,205.94,153.05
2018,6,24,18,30,392.0,49.0,3.6,21.6,115.0,162.3,114.53
2018,6,24,18,45,306.5,38.0,3.5,20.65,79.5,110.99,71.92
2018,6,24,19,0,221.0,27.0,3.4,19.7,44.0,67.34,32.6
2018,6,24,19,15,117.5,14.5,3.35,19.05,23.0,26.42,0.0
2018,6,24,19,30,14.0,2.0,3.3,18.4,2.0,0.0,0.0
2018,6,24,19,45,7.0,1.0,3.2,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,32.5,5.5,2.0,13.35,6.5,0.0,0.0
2018,6,25,5,0,65.0,11.0,2.1,13.5,13.0,10.81,0.0
2018,6,25,5,15,162.0,25.0,2.2,13.85,41.0,19.54,7.7
2018,6,25,5,30,259.0,39.0,2.3,14.2,69.0,29.94,20.12
2018,6,25,5,45,309.0,46.5,2.4,14.6,99.5,34.6,24.88
2018,6,25,6,0,359.0,54.0,2.5,15.0,130.0,38.08,28.27
2018,6,25,6,15,179.5,45.5,2.5,15.55,83.5,37.9,23.14
2018,6,25,6,30,0.0,37.0,2.5,16.1,37.0,35.72,24.75
2018,6,25,6,45,0.0,46.5,2.5,16.6,46.5,44.91,32.39
2018,6,25,7,0,0.0,56.0,2.5,17.1,56.0,54.11,39.91
2018,6,25,7,15,0.0,81.5,2.45,17.75,81.5,78.79,60.12
2018,6,25,7,30,0.0,107.0,2.4,18.4,107.0,102.78,79.36
2018,6,25,7,45,1.5,125.0,2.35,19.0,126.0,120.37,93.06
2018,6,25,8,0,3.0,143.0,2.3,19.6,145.0,138.17,106.76
2018,6,25,8,15,12.0,166.0,2.3,20.3,174.0,164.27,126.82
2018,6,25,8,30,21.0,189.0,2.3,21.0,203.0,189.53,145.99
2018,6,25,8,45,31.0,210.0,2.25,21.7,232.0,216.34,166.15
2018,6,25,9,0,41.0,231.0,2.2,22.4,261.0,244.22,186.87
2018,6,25,9,15,50.5,242.5,2.2,23.05,281.5,263.93,201.24
2018,6,25,9,30,60.0,254.0,2.2,23.7,302.0,284.45,216.11
2018,6,25,9,45,116.5,286.5,2.25,24.35,385.0,359.85,272.74
2018,6,25,10,0,173.0,319.0,2.3,25.0,468.0,440.35,331.58
2018,6,25,10,15,290.0,328.5,2.4,25.5,587.5,552.11,413.26
2018,6,25,10,30,407.0,338.0,2.5,26.0,707.0,672.84,498.52
2018,6,25,10,45,590.0,265.5,2.6,26.5,813.5,777.82,573.68
2018,6,25,11,0,773.0,193.0,2.7,27.0,920.0,889.22,648.42
2018,6,25,11,15,831.5,164.5,2.8,27.3,956.5,936.03,677.65
2018,6,25,11,30,890.0,136.0,2.9,27.6,993.0,978.74,704.53
2018,6,25,11,45,903.0,130.0,3.05,27.9,1004.0,1002.24,719.39
2018,6,25,12,0,916.0,124.0,3.2,28.2,1015.0,1023.08,732.73
2018,6,25,12,15,919.5,122.0,3.3,28.3,1015.0,1035.63,741.05
2018,6,25,12,30,923.0,120.0,3.4,28.4,1015.0,1045.06,747.54
2018,6,25,12,45,926.5,116.0,3.55,28.55,1007.5,1049.25,751.04
2018,6,25,13,0,930.0,112.0,3.7,28.7,1000.0,1050.11,752.54
2018,6,25,13,15,927.5,111.0,3.8,28.65,984.0,1044.67,750.35
2018,6,25,13,30,925.0,110.0,3.9,28.6,968.0,1035.93,746.17
2018,6,25,13,45,920.5,109.0,3.95,28.5,944.5,1021.97,738.52
2018,6,25,14,0,916.0,108.0,4.0,28.4,921.0,1004.89,728.91
2018,6,25,14,15,910.5,106.0,4.05,28.2,891.5,982.75,716.34
2018,6,25,14,30,905.0,104.0,4.1,28.0,862.0,957.73,701.85
2018,6,25,14,45,897.5,102.0,4.1,27.8,826.5,928.12,683.99
2018,6,25,15,0,890.0,100.0,4.1,27.6,791.0,896.0,664.37
2018,6,25,15,15,879.0,98.0,4.1,27.6,750.0,858.57,640.49
2018,6,25,15,30,868.0,96.0,4.1,27.6,709.0,819.2,615.13
2018,6,25,15,45,855.0,93.5,4.1,26.95,664.5,776.02,588.37
2018,6,25,16,0,842.0,91.0,4.1,26.3,620.0,731.5,560.21
2018,6,25,16,15,826.0,87.5,4.05,25.85,572.0,685.86,530.15
2018,6,25,16,30,810.0,84.0,4.0,25.4,524.0,636.18,495.88
2018,6,25,16,45,788.0,80.0,3.9,24.95,474.0,581.86,455.93
2018,6,25,17,0,766.0,76.0,3.8,24.5,424.0,527.99,415.15
2018,6,25,17,15,735.0,71.5,3.75,23.9,372.5,469.57,369.91
2018,6,25,17,30,704.0,67.0,3.7,23.3,321.0,413.04,324.59
2018,6,25,17,45,660.5,62.0,3.6,22.75,270.5,353.73,275.54
2018,6,25,18,0,617.0,57.0,3.5,22.2,220.0,297.36,227.44
2018,6,25,18,15,551.0,50.5,3.35,21.4,173.0,236.26,175.11
2018,6,25,18,30,485.0,44.0,3.2,20.6,126.0,181.84,127.86
2018,6,25,18,45,382.0,35.5,3.05,19.85,87.0,124.5,80.13
2018,6,25,19,0,279.0,27.0,2.9,19.1,48.0,76.59,37.12
2018,6,25,19,15,149.5,14.5,2.85,18.55,25.0,29.82,0.0
2018,6,25,19,30,20.0,2.0,2.8,18.0,2.0,0.0,0.0
2018,6,25,19,45,10.0,1.0,2.7,17.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,59.5,6.5,1.7,11.8,8.0,0.0,0.0
2018,6,26,5,0,119.0,13.0,1.8,12.1,16.0,12.78,0.0
2018,6,26,5,15,265.0,24.0,1.85,12.75,49.0,19.15,7.25
2018,6,26,5,30,411.0,35.0,1.9,13.4,82.0,26.97,17.62
2018,6,26,5,45,503.0,41.5,1.95,14.0,127.5,30.09,20.98
2018,6,26,6,0,595.0,48.0,2.0,14.6,173.0,33.12,23.92
2018,6,26,6,15,652.5,53.0,1.95,15.45,224.0,57.09,30.62
2018,6,26,6,30,710.0,58.0,1.9,16.3,275.0,102.34,53.19
2018,6,26,6,45,749.5,61.0,1.85,17.15,327.5,149.92,86.88
2018,6,26,7,0,789.0,64.0,1.8,18.0,380.0,201.94,129.12
2018,6,26,7,15,816.5,67.0,1.8,18.9,433.0,255.25,175.04
2018,6,26,7,30,844.0,70.0,1.8,19.8,486.0,314.8,226.15
2018,6,26,7,45,864.5,72.0,1.8,20.75,537.0,369.8,273.02
2018,6,26,8,0,885.0,74.0,1.8,21.7,588.0,426.23,319.62
2018,6,26,8,15,900.0,76.0,1.85,22.55,636.5,481.36,363.94
2018,6,26,8,30,915.0,78.0,1.9,23.4,685.0,536.88,406.94
2018,6,26,8,45,927.0,79.5,1.95,24.25,729.5,590.42,446.96
2018,6,26,9,0,939.0,81.0,2.0,25.1,774.0,643.56,485.27
2018,6,26,9,15,947.0,83.0,2.1,25.85,813.5,693.94,520.82
2018,6,26,9,30,955.0,85.0,2.2,26.6,853.0,743.1,553.05
2018,6,26,9,45,960.0,87.5,2.3,27.3,886.5,789.08,581.95
2018,6,26,10,0,965.0,90.0,2.4,28.0,920.0,833.16,609.19
2018,6,26,10,15,970.0,91.5,2.55,28.55,948.0,874.17,634.82
2018,6,26,10,30,975.0,93.0,2.7,29.1,976.0,912.9,658.75
2018,6,26,10,45,978.5,93.5,2.8,29.65,996.5,946.87,679.05
2018,6,26,11,0,982.0,94.0,2.9,30.2,1017.0,978.13,697.51
2018,6,26,11,15,984.5,94.0,3.05,30.4,1030.5,1005.1,714.59
2018,6,26,11,30,987.0,94.0,3.2,30.6,1044.0,1029.04,729.79
2018,6,26,11,45,987.5,94.5,3.4,30.8,1050.0,1048.41,742.56
2018,6,26,12,0,988.0,95.0,3.6,31.0,1056.0,1064.5,753.34
2018,6,26,12,15,988.5,95.0,3.7,31.0,1055.0,1076.75,761.65
2018,6,26,12,30,989.0,95.0,3.8,31.0,1054.0,1085.58,767.95
2018,6,26,12,45,989.0,93.5,3.95,31.0,1045.0,1088.92,771.28
2018,6,26,13,0,989.0,92.0,4.1,31.0,1036.0,1088.73,772.52
2018,6,26,13,15,986.0,91.5,4.2,30.8,1019.0,1083.03,770.67
2018,6,26,13,30,983.0,91.0,4.3,30.6,1002.0,1073.85,766.72
2018,6,26,13,45,978.5,90.0,4.4,30.45,978.0,1059.23,759.21
2018,6,26,14,0,974.0,89.0,4.5,30.3,954.0,1041.27,749.62
2018,6,26,14,15,968.0,88.5,4.5,30.0,924.0,1019.2,737.25
2018,6,26,14,30,962.0,88.0,4.5,29.7,894.0,994.07,722.91
2018,6,26,14,45,955.0,86.5,4.55,29.4,857.5,964.06,705.56
2018,6,26,15,0,948.0,85.0,4.6,29.1,821.0,931.34,686.29
2018,6,26,15,15,938.0,83.5,4.6,29.1,779.5,893.53,662.36
2018,6,26,15,30,928.0,82.0,4.6,29.1,738.0,853.57,636.87
2018,6,26,15,45,916.0,79.5,4.55,28.25,692.0,809.01,609.78
2018,6,26,16,0,904.0,77.0,4.5,27.4,646.0,762.88,581.18
2018,6,26,16,15,888.0,74.5,4.45,26.85,596.5,712.6,548.34
2018,6,26,16,30,872.0,72.0,4.4,26.3,547.0,661.59,514.35
2018,6,26,16,45,850.5,69.0,4.35,25.75,495.0,606.14,474.09
2018,6,26,17,0,829.0,66.0,4.3,25.2,443.0,551.0,432.67
2018,6,26,17,15,799.5,63.0,4.2,24.45,390.5,494.4,388.86
2018,6,26,17,30,770.0,60.0,4.1,23.7,338.0,437.06,342.97
2018,6,26,17,45,728.0,55.5,3.95,22.95,285.5,374.72,291.58
2018,6,26,18,0,686.0,51.0,3.8,22.2,233.0,315.89,241.35
2018,6,26,18,15,601.5,46.0,3.6,21.35,181.0,246.81,182.62
2018,6,26,18,30,517.0,41.0,3.4,20.5,129.0,187.35,131.46
2018,6,26,18,45,355.0,29.5,3.15,19.6,81.0,112.66,71.85
2018,6,26,19,0,193.0,18.0,2.9,18.7,33.0,53.96,24.83
2018,6,26,19,15,110.0,11.0,2.85,18.1,18.0,22.32,0.0
2018,6,26,19,30,27.0,4.0,2.8,17.5,3.0,0.0,0.0
2018,6,26,19,45,13.5,2.0,2.75,16.85,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,5.0,2.25,11.2,6.0,0.0,0.0
2018,6,27,5,0,83.0,10.0,2.3,11.3,12.0,9.83,0.0
2018,6,27,5,15,114.5,15.0,2.3,11.75,24.5,11.39,1.88
2018,6,27,5,30,146.0,20.0,2.3,12.2,37.0,14.79,7.16
2018,6,27,5,45,134.5,30.0,2.3,12.65,51.5,21.75,13.7
2018,6,27,6,0,123.0,40.0,2.3,13.1,66.0,32.69,23.69
2018,6,27,6,15,93.5,57.5,2.2,13.8,80.5,53.28,38.25
2018,6,27,6,30,64.0,75.0,2.1,14.5,95.0,71.81,53.06
2018,6,27,6,45,82.0,93.5,2.05,15.25,123.5,94.63,70.78
2018,6,27,7,0,100.0,112.0,2.0,16.0,152.0,119.66,90.58
2018,6,27,7,15,91.0,144.5,2.0,16.85,184.5,152.22,117.51
2018,6,27,7,30,82.0,177.0,2.0,17.7,217.0,187.28,145.82
2018,6,27,7,45,217.0,184.5,1.95,18.6,306.5,240.89,185.77
2018,6,27,8,0,352.0,192.0,1.9,19.5,396.0,312.37,240.44
2018,6,27,8,15,535.0,163.0,1.95,20.35,502.5,389.42,299.64
2018,6,27,8,30,718.0,134.0,2.0,21.2,609.0,483.86,371.67
2018,6,27,8,45,835.0,106.5,2.05,22.05,694.5,561.65,430.13
2018,6,27,9,0,952.0,79.0,2.1,22.9,780.0,648.75,493.91
2018,6,27,9,15,954.0,84.0,2.25,23.55,818.5,698.71,529.65
2018,6,27,9,30,956.0,89.0,2.4,24.2,857.0,746.92,562.14
2018,6,27,9,45,954.5,95.5,2.55,24.85,889.0,792.07,591.26
2018,6,27,10,0,953.0,102.0,2.7,25.5,921.0,834.83,618.42
2018,6,27,10,15,957.5,104.0,2.85,25.9,949.0,875.58,644.6
2018,6,27,10,30,962.0,106.0,3.0,26.3,977.0,914.05,669.07
2018,6,27,10,45,964.5,107.0,3.2,26.75,997.0,947.35,690.22
2018,6,27,11,0,967.0,108.0,3.4,27.2,1017.0,977.91,709.53
2018,6,27,11,15,969.0,108.5,3.55,27.35,1030.5,1004.67,726.85
2018,6,27,11,30,971.0,109.0,3.7,27.5,1044.0,1028.42,742.27
2018,6,27,11,45,971.5,109.5,3.85,27.65,1049.5,1047.63,754.83
2018,6,27,12,0,972.0,110.0,4.0,27.8,1055.0,1063.62,765.41
2018,6,27,12,15,972.5,109.5,4.1,27.75,1054.0,1075.33,773.63
2018,6,27,12,30,973.0,109.0,4.2,27.7,1053.0,1083.68,779.83
2018,6,27,12,45,972.5,108.0,4.35,27.65,1044.0,1087.11,783.34
2018,6,27,13,0,972.0,107.0,4.5,27.6,1035.0,1087.08,784.75
2018,6,27,13,15,969.0,106.0,4.55,27.4,1018.0,1081.08,782.26
2018,6,27,13,30,966.0,105.0,4.6,27.2,1001.0,1071.63,777.61
2018,6,27,13,45,961.0,104.0,4.65,27.0,976.5,1056.82,769.85
2018,6,27,14,0,956.0,103.0,4.7,26.8,952.0,1038.76,760.03
2018,6,27,14,15,950.0,102.0,4.7,26.45,922.0,1016.58,747.53
2018,6,27,14,30,944.0,101.0,4.7,26.1,892.0,991.39,733.04
2018,6,27,14,45,936.5,98.5,4.7,25.8,855.0,960.39,714.44
2018,6,27,15,0,929.0,96.0,4.7,25.5,818.0,926.74,693.96
2018,6,27,15,15,918.0,95.0,4.7,25.5,776.5,889.26,669.87
2018,6,27,15,30,907.0,94.0,4.7,25.5,735.0,849.74,644.21
2018,6,27,15,45,868.0,98.0,4.75,24.6,679.5,791.83,607.77
2018,6,27,16,0,829.0,102.0,4.8,23.7,624.0,738.05,573.46
2018,6,27,16,15,795.5,100.0,4.8,23.05,568.5,678.78,533.42
2018,6,27,16,30,762.0,98.0,4.8,22.4,513.0,620.37,491.7
2018,6,27,16,45,739.5,92.0,4.8,21.75,462.5,565.69,451.24
2018,6,27,17,0,717.0,86.0,4.8,21.1,412.0,511.58,409.9
2018,6,27,17,15,660.5,86.0,4.7,20.25,358.0,448.2,359.81
2018,6,27,17,30,604.0,86.0,4.6,19.4,304.0,388.04,310.96
2018,6,27,17,45,537.0,78.0,4.55,18.6,249.5,319.62,254.4
2018,6,27,18,0,470.0,70.0,4.5,17.8,195.0,257.5,201.78
2018,6,27,18,15,421.5,59.5,4.35,17.05,153.5,205.26,156.1
2018,6,27,18,30,373.0,49.0,4.2,16.3,112.0,157.97,114.18
2018,6,27,18,45,279.0,38.0,4.1,15.5,76.5,104.96,69.7
2018,6,27,19,0,185.0,27.0,4.0,14.7,41.0,61.95,31.23
2018,6,27,19,15,98.5,14.5,3.9,14.25,21.5,24.6,0.0
2018,6,27,19,30,12.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,6,27,19,45,6.0,1.0,3.75,13.35,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,4,45,42.5,6.5,3.1,11.25,7.5,0.0,0.0
2018,6,28,5,0,85.0,13.0,3.2,11.4,15.0,12.78,0.0
2018,6,28,5,15,215.5,25.0,3.3,11.85,45.5,20.32,7.43
2018,6,28,5,30,346.0,37.0,3.4,12.3,76.0,29.08,19.46
2018,6,28,5,45,440.0,44.5,3.5,12.75,119.5,32.94,23.57
2018,6,28,6,0,534.0,52.0,3.6,13.2,163.0,36.65,27.19
2018,6,28,6,15,594.5,57.0,3.65,13.8,212.0,54.43,30.4
2018,6,28,6,30,655.0,62.0,3.7,14.4,261.0,97.0,51.59
2018,6,28,6,45,697.0,65.5,3.75,15.0,312.5,145.38,86.35
2018,6,28,7,0,739.0,69.0,3.8,15.6,364.0,195.38,127.36
2018,6,28,7,15,768.0,72.5,3.75,16.2,415.5,246.79,172.42
2018,6,28,7,30,797.0,76.0,3.7,16.8,467.0,301.1,220.47
2018,6,28,7,45,818.5,78.5,3.7,17.4,517.0,354.59,267.64
2018,6,28,8,0,840.0,81.0,3.7,18.0,567.0,412.86,317.45
2018,6,28,8,15,857.0,82.5,3.7,18.6,614.5,466.2,362.16
2018,6,28,8,30,874.0,84.0,3.7,19.2,662.0,520.19,405.95
2018,6,28,8,45,887.5,85.5,3.75,19.8,706.0,572.64,447.3
2018,6,28,9,0,901.0,87.0,3.8,20.4,750.0,624.9,487.23
2018,6,28,9,15,912.5,88.0,3.85,20.9,790.0,674.96,524.58
2018,6,28,9,30,924.0,89.0,3.9,21.4,830.0,724.17,559.17
2018,6,28,9,45,933.0,89.5,4.0,21.85,864.5,769.98,590.0
2018,6,28,10,0,942.0,90.0,4.1,22.3,899.0,814.25,619.39
2018,6,28,10,15,948.0,91.0,4.15,22.65,927.0,854.84,645.94
2018,6,28,10,30,954.0,92.0,4.2,23.0,955.0,893.27,670.77
2018,6,28,10,45,958.5,92.5,4.25,23.35,976.5,927.56,692.6
2018,6,28,11,0,963.0,93.0,4.3,23.7,998.0,959.25,712.55
2018,6,28,11,15,965.5,93.5,4.35,23.9,1011.5,986.34,729.77
2018,6,28,11,30,968.0,94.0,4.4,24.1,1025.0,1010.46,745.02
2018,6,28,11,45,969.0,94.5,4.45,24.35,1031.5,1030.07,757.16
2018,6,28,12,0,970.0,95.0,4.5,24.6,1038.0,1046.48,767.27
2018,6,28,12,15,970.0,94.5,4.6,24.65,1036.5,1057.62,775.09
2018,6,28,12,30,970.0,94.0,4.7,24.7,1035.0,1065.4,781.01
2018,6,28,12,45,968.5,93.5,4.8,24.8,1025.5,1068.26,783.68
2018,6,28,13,0,967.0,93.0,4.9,24.9,1016.0,1067.68,784.21
2018,6,28,13,15,964.0,92.5,4.95,24.8,999.5,1062.15,781.77
2018,6,28,13,30,961.0,92.0,5.0,24.7,983.0,1053.2,777.21
2018,6,28,13,45,957.0,91.0,5.1,24.65,959.5,1039.38,769.75
2018,6,28,14,0,953.0,90.0,5.2,24.6,936.0,1022.29,760.15
2018,6,28,14,15,946.5,88.5,5.2,24.4,905.5,999.11,746.14
2018,6,28,14,30,940.0,87.0,5.2,24.2,875.0,972.95,730.13
2018,6,28,14,45,932.0,86.0,5.2,24.0,839.0,943.14,711.58
2018,6,28,15,0,924.0,85.0,5.2,23.8,803.0,910.75,691.16
2018,6,28,15,15,913.5,83.0,5.2,23.8,761.5,872.73,666.14
2018,6,28,15,30,903.0,81.0,5.2,23.8,720.0,832.66,639.5
2018,6,28,15,45,890.5,79.0,5.1,23.2,675.0,789.17,611.15
2018,6,28,16,0,878.0,77.0,5.0,22.6,630.0,744.21,581.38
2018,6,28,16,15,862.0,74.5,4.95,22.2,581.5,695.0,547.8
2018,6,28,16,30,846.0,72.0,4.9,21.8,533.0,645.11,513.17
2018,6,28,16,45,823.5,69.5,4.85,21.4,482.0,590.76,472.2
2018,6,28,17,0,801.0,67.0,4.8,21.0,431.0,539.25,432.1
2018,6,28,17,15,769.5,63.5,4.7,20.35,379.0,480.01,385.07
2018,6,28,17,30,738.0,60.0,4.6,19.7,327.0,422.64,338.01
2018,6,28,17,45,693.5,56.5,4.5,19.1,276.0,361.93,286.77
2018,6,28,18,0,649.0,53.0,4.4,18.5,225.0,304.99,237.14
2018,6,28,18,15,580.0,47.0,4.25,17.75,176.5,242.52,182.54
2018,6,28,18,30,511.0,41.0,4.1,17.0,128.0,186.27,132.8
2018,6,28,18,45,400.0,33.5,4.0,16.3,88.0,126.83,82.65
2018,6,28,19,0,289.0,26.0,3.9,15.6,48.0,77.74,38.43
2018,6,28,19,15,156.5,14.5,3.85,15.05,25.5,30.75,0.0
2018,6,28,19,30,24.0,3.0,3.8,14.5,3.0,0.0,0.0
2018,6,28,19,45,12.0,1.5,3.75,14.0,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,52.5,6.5,2.1,10.9,7.5,0.0,0.0
2018,6,29,5,0,105.0,13.0,2.1,11.0,15.0,12.78,0.0
2018,6,29,5,15,245.5,23.5,2.05,11.5,46.0,18.86,6.15
2018,6,29,5,30,386.0,34.0,2.0,12.0,77.0,26.21,17.0
2018,6,29,5,45,470.0,41.0,1.9,12.5,120.0,29.82,20.85
2018,6,29,6,0,554.0,48.0,1.8,13.0,163.0,33.27,24.22
2018,6,29,6,15,597.5,55.5,1.7,13.75,210.0,52.55,29.18
2018,6,29,6,30,641.0,63.0,1.6,14.5,257.0,96.0,51.37
2018,6,29,6,45,704.5,63.0,1.5,15.3,313.0,143.34,84.0
2018,6,29,7,0,768.0,63.0,1.4,16.1,369.0,194.62,124.59
2018,6,29,7,15,796.5,66.5,1.4,17.05,421.5,247.44,170.1
2018,6,29,7,30,825.0,70.0,1.4,18.0,474.0,306.63,220.94
2018,6,29,7,45,846.5,72.0,1.4,19.0,525.0,360.97,267.31
2018,6,29,8,0,868.0,74.0,1.4,20.0,576.0,416.88,313.52
2018,6,29,8,15,884.0,76.0,1.55,20.95,624.0,471.63,357.9
2018,6,29,8,30,900.0,78.0,1.7,21.9,672.0,526.91,401.16
2018,6,29,8,45,912.5,79.5,1.8,22.9,716.5,580.06,441.11
2018,6,29,9,0,925.0,81.0,1.9,23.9,761.0,632.9,479.43
2018,6,29,9,15,932.0,83.5,2.15,24.75,800.0,682.57,515.39
2018,6,29,9,30,939.0,86.0,2.4,25.6,839.0,730.97,548.25
2018,6,29,9,45,943.0,89.0,2.65,26.45,872.0,776.17,577.51
2018,6,29,10,0,947.0,92.0,2.9,27.3,905.0,819.43,605.1
2018,6,29,10,15,952.5,93.0,3.1,27.8,933.0,859.85,631.06
2018,6,29,10,30,958.0,94.0,3.3,28.3,961.0,898.06,655.36
2018,6,29,10,45,962.0,94.5,3.5,28.75,981.5,932.1,676.89
2018,6,29,11,0,966.0,95.0,3.7,29.2,1002.0,963.5,696.63
2018,6,29,11,15,967.5,95.5,3.8,29.4,1015.0,989.8,713.11
2018,6,29,11,30,969.0,96.0,3.9,29.6,1028.0,1013.08,727.68
2018,6,29,11,45,970.0,96.0,4.05,29.85,1034.0,1032.27,739.83
2018,6,29,12,0,971.0,96.0,4.2,30.1,1040.0,1048.25,750.01
2018,6,29,12,15,969.0,97.0,4.3,30.15,1038.0,1058.99,757.23
2018,6,29,12,30,967.0,98.0,4.4,30.2,1036.0,1066.36,762.42
2018,6,29,12,45,963.5,99.0,4.5,30.25,1026.0,1068.81,764.61
2018,6,29,13,0,960.0,100.0,4.6,30.3,1016.0,1067.85,764.74
2018,6,29,13,15,957.0,99.0,4.65,30.2,999.5,1061.91,761.98
2018,6,29,13,30,954.0,98.0,4.7,30.1,983.0,1052.58,757.2
2018,6,29,13,45,949.0,97.5,4.7,30.0,959.0,1038.45,749.13
2018,6,29,14,0,944.0,97.0,4.7,29.9,935.0,1021.11,739.06
2018,6,29,14,15,937.5,95.5,4.75,29.75,904.5,998.15,725.95
2018,6,29,14,30,931.0,94.0,4.8,29.6,874.0,972.25,710.89
2018,6,29,14,45,923.0,92.5,4.8,29.4,838.0,942.19,692.76
2018,6,29,15,0,915.0,91.0,4.8,29.2,802.0,909.55,672.82
2018,6,29,15,15,904.0,89.0,4.8,29.2,760.5,871.43,648.48
2018,6,29,15,30,893.0,87.0,4.8,29.2,719.0,831.29,622.6
2018,6,29,15,45,880.0,84.5,4.8,28.55,673.5,787.26,595.33
2018,6,29,16,0,867.0,82.0,4.8,27.9,628.0,741.81,566.59
2018,6,29,16,15,850.0,79.5,4.7,27.45,579.5,692.37,533.56
2018,6,29,16,30,833.0,77.0,4.6,27.0,531.0,642.34,499.43
2018,6,29,16,45,811.0,74.0,4.55,26.5,480.5,591.0,461.79
2018,6,29,17,0,789.0,71.0,4.5,26.0,430.0,537.17,421.22
2018,6,29,17,15,758.5,67.0,4.3,25.35,378.0,478.44,375.58
2018,6,29,17,30,728.0,63.0,4.1,24.7,326.0,421.5,329.93
2018,6,29,17,45,685.0,58.0,3.95,24.0,275.0,360.25,279.62
2018,6,29,18,0,642.0,53.0,3.8,23.3,224.0,302.65,230.69
2018,6,29,18,15,576.5,47.5,3.4,22.4,176.5,242.19,178.82
2018,6,29,18,30,511.0,42.0,3.0,21.5,129.0,187.56,131.31
2018,6,29,18,45,404.5,34.0,2.6,20.55,89.0,128.46,82.29
2018,6,29,19,0,298.0,26.0,2.2,19.6,49.0,79.26,38.47
2018,6,29,19,15,160.0,14.5,2.15,19.05,26.0,31.16,0.0
2018,6,29,19,30,22.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,6,29,19,45,11.0,1.5,2.0,17.9,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.05,14.45,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.1,14.8,15.0,11.8,0.0
2018,6,30,5,15,272.0,21.5,1.3,15.6,46.0,16.93,4.41
2018,6,30,5,30,418.0,31.0,1.5,16.4,77.0,23.43,14.26
2018,6,30,5,45,505.5,37.5,1.65,17.25,121.5,26.8,17.76
2018,6,30,6,0,593.0,44.0,1.8,18.1,166.0,32.79,23.24
2018,6,30,6,15,648.0,48.5,1.7,19.0,215.5,49.97,25.98
2018,6,30,6,30,703.0,53.0,1.6,19.9,265.0,94.17,46.6
2018,6,30,6,45,740.0,57.0,1.45,20.85,317.0,141.83,79.44
2018,6,30,7,0,777.0,61.0,1.3,21.8,369.0,193.63,120.59
2018,6,30,7,15,803.5,63.5,1.1,22.85,420.5,249.21,167.04
2018,6,30,7,30,830.0,66.0,0.9,23.9,472.0,303.64,212.54
2018,6,30,7,45,849.5,68.5,0.75,24.95,522.5,357.97,257.04
2018,6,30,8,0,869.0,71.0,0.6,26.0,573.0,413.67,300.68
2018,6,30,8,15,884.0,73.0,0.7,26.75,620.5,468.01,343.28
2018,6,30,8,30,899.0,75.0,0.8,27.5,668.0,522.78,384.72
2018,6,30,8,45,910.5,77.0,0.95,28.25,712.0,575.81,423.93
2018,6,30,9,0,922.0,79.0,1.1,29.0,756.0,628.44,461.63
2018,6,30,9,15,931.0,80.0,1.2,29.6,795.0,677.87,495.94
2018,6,30,9,30,940.0,81.0,1.3,30.2,834.0,726.19,527.24
2018,6,30,9,45,947.0,82.0,1.35,30.75,867.5,771.72,555.01
2018,6,30,10,0,954.0,83.0,1.4,31.3,901.0,815.53,581.26
2018,6,30,10,15,959.0,84.0,1.55,31.65,928.5,855.8,606.52
2018,6,30,10,30,964.0,85.0,1.7,32.0,956.0,893.82,630.2
2018,6,30,10,45,967.0,85.5,1.8,32.4,976.5,927.18,650.16
2018,6,30,11,0,970.0,86.0,1.9,32.8,997.0,957.83,668.38
2018,6,30,11,15,971.5,87.0,2.05,33.0,1010.0,984.73,685.36
2018,6,30,11,30,973.0,88.0,2.2,33.2,1023.0,1008.61,700.51
2018,6,30,11,45,973.0,88.5,2.35,33.4,1028.5,1027.41,712.59
2018,6,30,12,0,973.0,89.0,2.5,33.6,1034.0,1042.97,722.77
2018,6,30,12,15,971.0,90.0,2.65,33.6,1032.0,1053.74,730.7
2018,6,30,12,30,969.0,91.0,2.8,33.6,1030.0,1061.12,736.66
2018,6,30,12,45,965.5,92.0,2.95,33.65,1020.5,1063.59,739.55
2018,6,30,13,0,962.0,93.0,3.1,33.7,1011.0,1062.63,740.43
2018,6,30,13,15,958.5,92.5,3.25,33.55,994.5,1056.69,738.91
2018,6,30,13,30,955.0,92.0,3.4,33.4,978.0,1047.37,735.35
2018,6,30,13,45,950.0,92.0,3.5,33.3,954.5,1033.76,728.61
2018,6,30,14,0,945.0,92.0,3.6,33.2,931.0,1016.93,719.89
2018,6,30,14,15,939.0,90.5,3.7,32.95,901.0,994.44,708.0
2018,6,30,14,30,933.0,89.0,3.8,32.7,871.0,968.98,694.16
2018,6,30,14,45,924.5,88.0,3.9,32.5,835.0,938.95,677.11
2018,6,30,15,0,916.0,87.0,4.0,32.3,799.0,906.37,658.22
2018,6,30,15,15,905.5,85.5,4.0,32.3,758.0,869.19,635.08
2018,6,30,15,30,895.0,84.0,4.0,32.3,717.0,829.96,610.41
2018,6,30,15,45,879.5,83.0,4.05,31.65,671.5,785.53,583.68
2018,6,30,16,0,864.0,82.0,4.1,31.0,626.0,739.88,555.6
2018,6,30,16,15,845.0,80.0,4.05,30.5,577.0,689.69,523.09
2018,6,30,16,30,826.0,78.0,4.0,30.0,528.0,639.1,489.48
2018,6,30,16,45,802.5,74.5,4.0,29.5,477.0,586.6,451.82
2018,6,30,17,0,779.0,71.0,4.0,29.0,426.0,531.74,411.29
2018,6,30,17,15,746.5,68.0,3.9,28.25,374.5,473.54,367.07
2018,6,30,17,30,714.0,65.0,3.8,27.5,323.0,417.32,322.84
2018,6,30,17,45,669.5,60.0,3.7,26.75,272.0,356.1,273.34
2018,6,30,18,0,625.0,55.0,3.6,26.0,221.0,299.6,226.01
2018,6,30,18,15,557.0,49.0,3.4,24.95,173.5,237.83,174.05
2018,6,30,18,30,489.0,43.0,3.2,23.9,126.0,182.97,127.17
2018,6,30,18,45,382.5,34.5,2.95,22.85,86.5,124.46,79.24
2018,6,30,19,0,276.0,26.0,2.7,21.8,47.0,75.87,36.54
2018,6,30,19,15,148.0,14.0,2.6,21.1,24.5,29.43,0.0
2018,6,30,19,30,20.0,2.0,2.5,20.4,2.0,0.0,0.0
2018,6,30,19,45,10.0,1.0,2.4,19.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,4,45,41.0,5.0,1.55,15.1,6.0,0.0,0.0
2018,7,1,5,0,82.0,10.0,1.6,15.3,12.0,9.83,0.0
2018,7,1,5,15,199.0,22.0,1.75,15.9,40.5,17.5,4.28
2018,7,1,5,30,316.0,34.0,1.9,16.5,69.0,26.36,16.69
2018,7,1,5,45,395.0,43.5,2.0,17.05,109.5,32.23,22.49
2018,7,1,6,0,474.0,53.0,2.1,17.6,150.0,37.73,27.61
2018,7,1,6,15,491.5,65.0,2.15,18.35,190.0,56.93,34.74
2018,7,1,6,30,509.0,77.0,2.2,19.1,230.0,96.61,56.17
2018,7,1,6,45,583.5,79.5,2.2,19.8,286.0,137.46,83.04
2018,7,1,7,0,658.0,82.0,2.2,20.5,342.0,186.61,120.61
2018,7,1,7,15,701.0,84.0,2.2,21.3,395.5,235.9,161.74
2018,7,1,7,30,744.0,86.0,2.2,22.1,449.0,292.1,209.0
2018,7,1,7,45,766.5,89.5,2.2,22.9,498.5,344.06,253.03
2018,7,1,8,0,789.0,93.0,2.2,23.7,548.0,397.84,297.39
2018,7,1,8,15,807.0,96.5,2.25,24.4,595.5,451.2,340.34
2018,7,1,8,30,825.0,100.0,2.3,25.1,643.0,505.44,382.56
2018,7,1,8,45,838.5,102.5,2.3,25.75,686.5,559.08,422.82
2018,7,1,9,0,852.0,105.0,2.3,26.4,730.0,610.15,459.95
2018,7,1,9,15,862.0,107.0,2.4,27.05,768.5,658.16,494.23
2018,7,1,9,30,872.0,109.0,2.5,27.7,807.0,705.29,526.83
2018,7,1,9,45,879.5,111.5,2.55,28.3,840.5,749.97,555.18
2018,7,1,10,0,887.0,114.0,2.6,28.9,874.0,793.15,582.1
2018,7,1,10,15,893.0,115.0,2.65,29.4,901.0,831.98,606.01
2018,7,1,10,30,899.0,116.0,2.7,29.9,928.0,868.8,628.36
2018,7,1,10,45,903.0,117.0,2.8,30.35,948.5,901.69,648.44
2018,7,1,11,0,907.0,118.0,2.9,30.8,969.0,932.13,666.85
2018,7,1,11,15,909.5,118.5,3.0,31.05,982.0,958.1,682.89
2018,7,1,11,30,912.0,119.0,3.1,31.3,995.0,981.28,697.19
2018,7,1,11,45,913.0,119.5,3.2,31.5,1001.5,1000.15,708.93
2018,7,1,12,0,914.0,120.0,3.3,31.7,1008.0,1016.01,718.86
2018,7,1,12,15,908.5,123.0,3.4,31.7,1004.5,1024.86,725.05
2018,7,1,12,30,903.0,126.0,3.5,31.7,1001.0,1030.5,729.37
2018,7,1,12,45,894.0,130.0,3.6,31.7,990.0,1030.45,730.21
2018,7,1,13,0,885.0,134.0,3.7,31.7,979.0,1027.22,729.17
2018,7,1,13,15,880.5,134.0,3.8,31.5,962.5,1021.33,727.13
2018,7,1,13,30,876.0,134.0,3.9,31.3,946.0,1012.32,723.19
2018,7,1,13,45,869.5,133.5,3.95,31.15,922.5,997.79,715.31
2018,7,1,14,0,863.0,133.0,4.0,31.0,899.0,980.32,705.61
2018,7,1,14,15,855.0,131.5,4.05,30.7,869.5,957.57,692.91
2018,7,1,14,30,847.0,130.0,4.1,30.4,840.0,932.18,678.46
2018,7,1,14,45,836.0,129.0,4.1,30.05,804.5,907.15,664.07
2018,7,1,15,0,825.0,128.0,4.1,29.7,769.0,874.73,644.64
2018,7,1,15,15,812.0,125.5,4.1,29.7,728.5,837.0,620.6
2018,7,1,15,30,799.0,123.0,4.1,29.7,688.0,797.59,595.24
2018,7,1,15,45,782.5,120.0,4.05,28.9,643.5,753.44,567.97
2018,7,1,16,0,766.0,117.0,4.0,28.1,599.0,708.33,539.55
2018,7,1,16,15,744.5,113.0,3.9,27.55,551.0,657.89,505.86
2018,7,1,16,30,723.0,109.0,3.8,27.0,503.0,609.09,471.29
2018,7,1,16,45,695.5,104.0,3.75,26.45,453.0,554.05,431.34
2018,7,1,17,0,668.0,99.0,3.7,25.9,403.0,500.1,391.05
2018,7,1,17,15,632.5,93.0,3.55,25.2,353.0,442.24,346.6
2018,7,1,17,30,597.0,87.0,3.4,24.5,303.0,386.83,302.71
2018,7,1,17,45,548.5,79.5,3.3,23.8,254.0,327.02,254.19
2018,7,1,18,0,500.0,72.0,3.2,23.1,205.0,271.57,207.87
2018,7,1,18,15,432.5,62.5,3.05,22.35,160.0,212.58,158.22
2018,7,1,18,30,365.0,53.0,2.9,21.6,115.0,159.6,113.24
2018,7,1,18,45,271.5,40.5,2.75,20.8,78.0,106.63,69.8
2018,7,1,19,0,178.0,28.0,2.6,20.0,41.0,62.24,30.9
2018,7,1,19,15,94.0,15.0,2.55,19.5,21.5,24.71,0.0
2018,7,1,19,30,10.0,2.0,2.5,19.0,2.0,0.0,0.0
2018,7,1,19,45,5.0,1.0,2.45,18.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
