Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,5,45,5.0,5.0,1.45,14.2,5.5,4.91,0.0
2018,8,30,6,0,10.0,10.0,1.6,14.5,11.0,9.72,1.35
2018,8,30,6,15,5.0,13.0,1.65,14.9,13.5,12.64,5.3
2018,8,30,6,30,0.0,16.0,1.7,15.3,16.0,15.43,8.02
2018,8,30,6,45,0.0,27.0,1.75,15.65,27.0,26.05,16.54
2018,8,30,7,0,0.0,38.0,1.8,16.0,38.0,36.69,25.6
2018,8,30,7,15,0.0,58.5,1.75,16.4,58.5,56.53,42.27
2018,8,30,7,30,0.0,79.0,1.7,16.8,79.0,76.13,58.45
2018,8,30,7,45,32.0,113.5,1.65,17.15,128.5,115.76,89.91
2018,8,30,8,0,64.0,148.0,1.6,17.5,178.0,160.11,125.06
2018,8,30,8,15,151.0,180.0,1.5,17.9,261.5,225.57,176.05
2018,8,30,8,30,238.0,212.0,1.4,18.3,345.0,300.99,234.46
2018,8,30,8,45,380.5,208.0,1.35,18.7,441.0,380.8,295.74
2018,8,30,9,0,523.0,204.0,1.3,19.1,537.0,475.41,367.17
2018,8,30,9,15,672.5,165.5,1.25,19.8,622.5,554.91,426.1
2018,8,30,9,30,822.0,127.0,1.2,20.5,708.0,646.3,492.02
2018,8,30,9,45,669.0,190.5,1.2,21.15,679.0,641.6,484.93
2018,8,30,10,0,516.0,254.0,1.2,21.8,650.0,622.21,467.59
2018,8,30,10,15,455.5,300.0,1.3,22.4,659.0,643.53,480.51
2018,8,30,10,30,395.0,346.0,1.4,23.0,668.0,657.08,487.32
2018,8,30,10,45,477.5,319.5,1.55,23.6,719.0,717.74,530.55
2018,8,30,11,0,560.0,293.0,1.7,24.2,770.0,779.03,573.25
2018,8,30,11,15,688.5,232.5,1.9,24.6,828.0,850.19,624.43
2018,8,30,11,30,817.0,172.0,2.1,25.0,886.0,920.35,670.49
2018,8,30,11,45,868.0,144.0,2.35,25.4,907.0,951.27,691.01
2018,8,30,12,0,919.0,116.0,2.6,25.8,928.0,984.78,713.52
2018,8,30,12,15,916.0,117.5,2.75,26.0,925.0,994.85,720.51
2018,8,30,12,30,913.0,119.0,2.9,26.2,922.0,1001.44,725.55
2018,8,30,12,45,907.5,119.5,3.1,26.4,910.0,1001.09,726.62
2018,8,30,13,0,902.0,120.0,3.3,26.6,898.0,997.24,725.51
2018,8,30,13,15,897.5,119.0,3.45,26.6,879.5,989.33,722.01
2018,8,30,13,30,893.0,118.0,3.6,26.6,861.0,978.03,716.35
2018,8,30,13,45,886.0,117.0,3.7,26.55,835.0,961.06,706.81
2018,8,30,14,0,879.0,116.0,3.8,26.5,809.0,940.94,695.23
2018,8,30,14,15,869.5,115.0,3.85,26.3,776.5,915.53,680.22
2018,8,30,14,30,860.0,114.0,3.9,26.1,744.0,887.37,663.31
2018,8,30,14,45,847.0,112.0,4.0,25.85,705.0,857.64,645.61
2018,8,30,15,0,834.0,110.0,4.1,25.6,666.0,820.43,622.52
2018,8,30,15,15,817.5,107.0,4.1,25.6,621.5,777.33,594.03
2018,8,30,15,30,801.0,104.0,4.1,25.6,577.0,732.71,564.18
2018,8,30,15,45,779.0,100.5,4.15,24.75,528.5,682.33,531.68
2018,8,30,16,0,757.0,97.0,4.2,23.9,480.0,631.43,497.14
2018,8,30,16,15,728.0,92.0,4.15,23.3,428.5,576.31,456.72
2018,8,30,16,30,699.0,87.0,4.1,22.7,377.0,519.93,414.14
2018,8,30,16,45,658.5,81.0,4.05,22.1,324.0,457.34,365.29
2018,8,30,17,0,618.0,75.0,4.0,21.5,271.0,397.37,316.84
2018,8,30,17,15,560.0,67.5,3.85,20.7,219.5,331.06,261.89
2018,8,30,17,30,502.0,60.0,3.7,19.9,168.0,269.94,209.48
2018,8,30,17,45,414.0,49.0,3.6,19.1,121.5,200.85,150.15
2018,8,30,18,0,326.0,38.0,3.5,18.3,75.0,141.15,98.03
2018,8,30,18,15,198.0,24.0,3.45,17.75,43.0,75.39,29.37
2018,8,30,18,30,70.0,10.0,3.4,17.2,11.0,21.09,0.0
2018,8,30,18,45,35.0,5.0,3.4,16.65,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.0,1.65,12.85,0.5,0.0,0.0
2018,8,31,5,30,14.0,2.0,1.9,13.2,1.0,0.0,0.0
2018,8,31,5,45,80.5,12.5,2.15,13.55,17.0,12.29,0.0
2018,8,31,6,0,147.0,23.0,2.4,13.9,33.0,17.85,6.72
2018,8,31,6,15,301.0,36.0,2.5,14.35,80.5,27.45,18.09
2018,8,31,6,30,455.0,49.0,2.6,14.8,128.0,36.26,26.41
2018,8,31,6,45,378.5,61.0,2.65,15.2,142.0,60.08,36.49
2018,8,31,7,0,302.0,73.0,2.7,15.6,156.0,87.4,55.97
2018,8,31,7,15,278.5,98.5,2.7,16.25,187.5,128.59,90.39
2018,8,31,7,30,255.0,124.0,2.7,16.9,219.0,163.86,121.19
2018,8,31,7,45,498.5,106.0,2.75,17.55,327.0,227.07,166.68
2018,8,31,8,0,742.0,88.0,2.8,18.2,435.0,321.29,239.94
2018,8,31,8,15,794.5,84.5,2.8,18.95,493.0,380.27,289.72
2018,8,31,8,30,847.0,81.0,2.8,19.7,551.0,445.85,343.55
2018,8,31,8,45,864.5,82.5,2.8,20.4,597.5,501.12,388.25
2018,8,31,9,0,882.0,84.0,2.8,21.1,644.0,556.57,431.54
2018,8,31,9,15,894.0,86.0,2.85,21.8,685.5,609.2,471.4
2018,8,31,9,30,906.0,88.0,2.9,22.5,727.0,660.95,509.32
2018,8,31,9,45,915.0,89.5,3.0,23.2,762.5,709.06,543.35
2018,8,31,10,0,924.0,91.0,3.1,23.9,798.0,755.53,573.77
2018,8,31,10,15,931.5,92.0,3.2,24.5,827.0,798.5,601.57
2018,8,31,10,30,939.0,93.0,3.3,25.1,856.0,839.27,627.57
2018,8,31,10,45,944.5,93.0,3.45,25.75,877.5,874.98,650.03
2018,8,31,11,0,950.0,93.0,3.6,26.4,899.0,907.94,670.53
2018,8,31,11,15,953.0,93.5,3.75,26.8,913.0,936.32,688.56
2018,8,31,11,30,956.0,94.0,3.9,27.2,927.0,961.53,704.49
2018,8,31,11,45,958.0,93.5,4.0,27.6,933.0,981.5,716.71
2018,8,31,12,0,960.0,93.0,4.1,28.0,939.0,998.02,726.75
2018,8,31,12,15,960.0,92.5,4.2,28.15,936.5,1009.13,734.07
2018,8,31,12,30,960.0,92.0,4.3,28.3,934.0,1016.6,739.17
2018,8,31,12,45,958.5,91.0,4.4,28.45,923.0,1018.44,740.74
2018,8,31,13,0,957.0,90.0,4.5,28.6,912.0,1016.59,740.05
2018,8,31,13,15,954.0,88.5,4.55,28.55,893.5,1009.08,736.11
2018,8,31,13,30,951.0,87.0,4.6,28.5,875.0,997.95,729.92
2018,8,31,13,45,946.5,85.5,4.7,28.45,849.0,981.84,721.06
2018,8,31,14,0,942.0,84.0,4.8,28.4,823.0,962.29,710.02
2018,8,31,14,15,934.5,82.5,4.85,28.15,790.0,936.7,695.13
2018,8,31,14,30,927.0,81.0,4.9,27.9,757.0,908.04,678.11
2018,8,31,14,45,917.0,79.0,4.95,27.65,717.5,873.79,657.12
2018,8,31,15,0,907.0,77.0,5.0,27.4,678.0,836.96,634.16
2018,8,31,15,15,893.0,74.5,5.0,27.4,633.0,794.04,605.76
2018,8,31,15,30,879.0,72.0,5.0,27.4,588.0,749.26,575.77
2018,8,31,15,45,845.0,73.0,5.0,26.55,534.5,692.56,538.58
2018,8,31,16,0,811.0,74.0,5.0,25.7,481.0,639.95,503.55
2018,8,31,16,15,794.0,69.0,4.95,25.05,431.5,588.01,465.74
2018,8,31,16,30,777.0,64.0,4.9,24.4,382.0,535.64,426.11
2018,8,31,16,45,749.5,59.0,4.85,23.8,331.0,477.49,380.42
2018,8,31,17,0,722.0,54.0,4.8,23.2,280.0,420.52,333.92
2018,8,31,17,15,667.0,49.5,4.5,22.3,227.0,353.7,277.95
2018,8,31,17,30,612.0,45.0,4.2,21.4,174.0,291.59,224.03
2018,8,31,17,45,519.5,38.0,3.95,20.55,126.0,221.67,163.37
2018,8,31,18,0,427.0,31.0,3.7,19.7,78.0,160.02,108.61
2018,8,31,18,15,264.0,20.5,3.5,19.0,44.5,84.58,24.0
2018,8,31,18,30,101.0,10.0,3.3,18.3,11.0,25.75,0.0
2018,8,31,18,45,50.5,5.0,3.15,17.65,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.55,12.9,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.6,13.2,2.0,0.0,0.0
2018,9,1,5,45,50.0,11.5,1.65,13.45,14.0,11.3,0.0
2018,9,1,6,0,83.0,20.0,1.7,13.7,26.0,16.93,5.53
2018,9,1,6,15,110.0,35.5,1.65,14.25,50.0,29.37,19.72
2018,9,1,6,30,137.0,51.0,1.6,14.8,74.0,41.37,30.9
2018,9,1,6,45,129.5,68.5,1.55,15.3,96.5,60.86,43.04
2018,9,1,7,0,122.0,86.0,1.5,15.8,119.0,87.66,63.54
2018,9,1,7,15,175.0,100.0,1.4,16.55,159.0,113.87,82.42
2018,9,1,7,30,228.0,114.0,1.3,17.3,199.0,149.27,109.79
2018,9,1,7,45,236.0,138.0,1.2,18.05,237.0,187.54,141.47
2018,9,1,8,0,244.0,162.0,1.1,18.8,275.0,226.88,173.47
2018,9,1,8,15,352.5,165.0,1.1,19.6,349.0,284.72,218.04
2018,9,1,8,30,461.0,168.0,1.1,20.4,423.0,355.66,272.56
2018,9,1,8,45,657.5,131.0,1.1,21.15,528.5,442.84,338.8
2018,9,1,9,0,854.0,94.0,1.1,21.9,634.0,550.14,418.42
2018,9,1,9,15,877.0,93.5,1.25,22.6,679.5,605.5,459.21
2018,9,1,9,30,900.0,93.0,1.4,23.3,725.0,661.01,499.41
2018,9,1,9,45,905.5,97.0,1.5,23.95,760.0,708.95,532.78
2018,9,1,10,0,911.0,101.0,1.6,24.6,795.0,755.01,562.27
2018,9,1,10,15,918.5,102.0,1.8,25.15,824.0,797.52,590.13
2018,9,1,10,30,926.0,103.0,2.0,25.7,853.0,837.85,616.32
2018,9,1,10,45,931.5,103.5,2.15,26.25,875.0,873.66,638.89
2018,9,1,11,0,937.0,104.0,2.3,26.8,897.0,906.78,659.6
2018,9,1,11,15,940.5,105.0,2.5,27.2,911.5,935.79,678.4
2018,9,1,11,30,944.0,106.0,2.7,27.6,926.0,961.7,695.19
2018,9,1,11,45,945.5,106.0,2.85,27.95,932.0,981.52,707.8
2018,9,1,12,0,947.0,106.0,3.0,28.3,938.0,997.93,718.31
2018,9,1,12,15,943.0,108.0,3.15,28.4,934.0,1007.73,725.4
2018,9,1,12,30,939.0,110.0,3.3,28.5,930.0,1013.92,730.32
2018,9,1,12,45,932.0,112.0,3.45,28.65,918.0,1013.63,731.04
2018,9,1,13,0,925.0,114.0,3.6,28.8,906.0,1009.76,729.59
2018,9,1,13,15,920.5,113.0,3.7,28.75,887.0,1001.59,725.7
2018,9,1,13,30,916.0,112.0,3.8,28.7,868.0,989.92,719.65
2018,9,1,13,45,909.0,111.0,3.85,28.65,841.5,972.52,709.6
2018,9,1,14,0,902.0,110.0,3.9,28.6,815.0,951.88,697.51
2018,9,1,14,15,893.0,108.5,3.95,28.45,781.5,925.79,682.09
2018,9,1,14,30,884.0,107.0,4.0,28.3,748.0,896.84,664.72
2018,9,1,14,45,872.0,104.5,4.0,28.1,708.5,861.54,642.83
2018,9,1,15,0,860.0,102.0,4.0,27.9,669.0,828.72,622.52
2018,9,1,15,15,843.5,99.5,4.0,27.9,624.0,785.25,594.12
2018,9,1,15,30,827.0,97.0,4.0,27.9,579.0,740.2,564.36
2018,9,1,15,45,805.0,94.0,3.95,27.2,529.5,689.36,531.36
2018,9,1,16,0,783.0,91.0,3.9,26.5,480.0,637.94,496.49
2018,9,1,16,15,740.0,88.5,3.8,25.9,424.0,575.57,450.92
2018,9,1,16,30,697.0,86.0,3.7,25.3,368.0,513.4,404.21
2018,9,1,16,45,605.5,84.0,3.65,24.7,304.0,428.34,338.43
2018,9,1,17,0,514.0,82.0,3.6,24.1,240.0,350.89,276.79
2018,9,1,17,15,465.0,71.5,3.35,23.1,193.5,290.82,227.49
2018,9,1,17,30,416.0,61.0,3.1,22.1,147.0,235.19,180.22
2018,9,1,17,45,346.0,48.0,2.9,21.1,105.5,175.06,128.79
2018,9,1,18,0,276.0,35.0,2.7,20.1,64.0,122.59,82.62
2018,9,1,18,15,166.0,21.5,2.65,19.35,36.0,63.46,7.73
2018,9,1,18,30,56.0,8.0,2.6,18.6,8.0,16.51,0.0
2018,9,1,18,45,28.0,4.0,2.55,17.9,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,2,5,45,95.0,12.5,0.8,13.6,18.5,12.29,0.0
2018,9,2,6,0,190.0,25.0,0.8,14.1,37.0,19.66,6.53
2018,9,2,6,15,303.5,38.0,0.8,14.8,79.0,29.8,20.0
2018,9,2,6,30,417.0,51.0,0.8,15.5,121.0,38.53,28.33
2018,9,2,6,45,460.5,62.5,0.8,16.2,165.5,62.81,37.41
2018,9,2,7,0,504.0,74.0,0.8,16.9,210.0,105.64,62.74
2018,9,2,7,15,544.5,84.5,0.85,17.9,260.0,152.25,97.38
2018,9,2,7,30,585.0,95.0,0.9,18.9,310.0,203.48,138.94
2018,9,2,7,45,647.5,96.5,0.95,19.9,368.0,256.66,182.56
2018,9,2,8,0,710.0,98.0,1.0,20.9,426.0,316.43,231.56
2018,9,2,8,15,748.0,99.5,1.0,22.0,479.5,373.17,277.69
2018,9,2,8,30,786.0,101.0,1.0,23.1,533.0,434.7,325.9
2018,9,2,8,45,805.5,103.5,1.0,24.2,579.5,489.1,367.24
2018,9,2,9,0,825.0,106.0,1.0,25.3,626.0,544.05,407.3
2018,9,2,9,15,840.0,109.0,1.0,26.1,668.0,597.14,444.9
2018,9,2,9,30,855.0,112.0,1.0,26.9,710.0,649.79,480.79
2018,9,2,9,45,867.0,113.0,1.05,27.7,746.0,697.54,512.68
2018,9,2,10,0,879.0,114.0,1.1,28.5,782.0,743.79,541.59
2018,9,2,10,15,887.0,115.0,1.2,29.0,810.5,785.5,567.6
2018,9,2,10,30,895.0,116.0,1.3,29.5,839.0,825.15,592.07
2018,9,2,10,45,901.0,117.0,1.4,30.0,861.0,860.91,613.85
2018,9,2,11,0,907.0,118.0,1.5,30.5,883.0,894.1,633.9
2018,9,2,11,15,910.5,118.5,1.55,30.8,896.5,921.87,650.37
2018,9,2,11,30,914.0,119.0,1.6,31.1,910.0,946.64,665.0
2018,9,2,11,45,916.0,119.0,1.65,31.4,916.0,966.38,676.57
2018,9,2,12,0,918.0,119.0,1.7,31.7,922.0,982.84,686.21
2018,9,2,12,15,916.5,118.5,1.75,31.8,918.5,992.1,692.1
2018,9,2,12,30,915.0,118.0,1.8,31.9,915.0,997.86,696.04
2018,9,2,12,45,911.5,118.0,1.9,32.0,903.5,998.71,697.73
2018,9,2,13,0,908.0,118.0,2.0,32.1,892.0,996.05,697.39
2018,9,2,13,15,903.5,117.5,2.1,32.0,873.5,988.43,694.64
2018,9,2,13,30,899.0,117.0,2.2,31.9,855.0,977.39,689.85
2018,9,2,13,45,892.5,115.0,2.3,31.8,828.5,959.54,680.81
2018,9,2,14,0,886.0,113.0,2.4,31.7,802.0,938.48,669.76
2018,9,2,14,15,876.5,111.5,2.55,31.4,769.0,912.2,656.23
2018,9,2,14,30,867.0,110.0,2.7,31.1,736.0,883.14,640.68
2018,9,2,14,45,848.5,109.0,2.8,30.85,694.0,849.43,621.33
2018,9,2,15,0,830.0,108.0,2.9,30.6,652.0,808.63,596.94
2018,9,2,15,15,806.0,107.5,2.9,30.6,605.5,762.42,567.37
2018,9,2,15,30,782.0,107.0,2.9,30.6,559.0,715.22,536.75
2018,9,2,15,45,765.5,101.0,3.1,29.65,511.5,666.69,507.44
2018,9,2,16,0,749.0,95.0,3.3,28.7,464.0,617.24,475.25
2018,9,2,16,15,707.5,90.0,3.3,27.85,408.0,554.74,430.77
2018,9,2,16,30,666.0,85.0,3.3,27.0,352.0,492.17,384.76
2018,9,2,16,45,623.0,79.0,3.3,26.2,300.5,430.08,337.37
2018,9,2,17,0,580.0,73.0,3.3,25.4,249.0,370.95,290.48
2018,9,2,17,15,525.0,64.5,3.2,24.2,200.0,307.27,238.66
2018,9,2,17,30,470.0,56.0,3.1,23.0,151.0,248.57,189.07
2018,9,2,17,45,381.0,45.0,2.95,21.85,107.0,181.83,132.57
2018,9,2,18,0,292.0,34.0,2.8,20.7,63.0,124.74,82.64
2018,9,2,18,15,166.0,20.0,2.7,19.95,34.5,60.64,0.0
2018,9,2,18,30,40.0,6.0,2.6,19.2,6.0,11.95,0.0
2018,9,2,18,45,20.0,3.0,2.45,18.45,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,85.5,12.0,0.95,13.8,17.5,11.8,0.0
2018,9,3,6,0,171.0,24.0,1.1,14.1,35.0,18.87,5.09
2018,9,3,6,15,281.5,37.5,1.15,14.65,75.5,28.78,19.06
2018,9,3,6,30,392.0,51.0,1.2,15.2,116.0,38.73,28.49
2018,9,3,6,45,286.0,65.0,1.25,15.8,121.5,58.72,38.04
2018,9,3,7,0,180.0,79.0,1.3,16.4,127.0,83.68,57.76
2018,9,3,7,15,116.0,105.0,1.3,17.3,138.5,111.63,82.87
2018,9,3,7,30,52.0,131.0,1.3,18.2,150.0,131.69,101.74
2018,9,3,7,45,118.5,151.0,1.3,19.1,203.0,169.64,130.06
2018,9,3,8,0,185.0,171.0,1.3,20.0,256.0,217.4,166.6
2018,9,3,8,15,265.0,184.5,1.3,20.9,321.5,270.21,207.0
2018,9,3,8,30,345.0,198.0,1.3,21.8,387.0,333.41,255.16
2018,9,3,8,45,513.0,174.0,1.25,22.7,482.0,411.78,314.12
2018,9,3,9,0,681.0,150.0,1.2,23.6,577.0,507.25,384.51
2018,9,3,9,15,750.0,136.0,1.3,24.25,635.0,568.97,429.86
2018,9,3,9,30,819.0,122.0,1.4,24.9,693.0,635.98,478.15
2018,9,3,9,45,826.0,126.0,1.5,25.55,727.0,681.98,509.97
2018,9,3,10,0,833.0,130.0,1.6,26.2,761.0,726.44,539.87
2018,9,3,10,15,841.5,131.5,1.65,26.8,789.0,767.79,565.61
2018,9,3,10,30,850.0,133.0,1.7,27.4,817.0,807.28,589.8
2018,9,3,10,45,856.0,134.5,1.75,28.0,838.5,842.65,611.02
2018,9,3,11,0,862.0,136.0,1.8,28.6,860.0,872.61,628.58
2018,9,3,11,15,866.0,136.5,1.85,29.0,874.0,899.72,644.77
2018,9,3,11,30,870.0,137.0,1.9,29.4,888.0,924.0,659.13
2018,9,3,11,45,872.5,137.0,1.95,29.85,894.0,943.45,670.33
2018,9,3,12,0,875.0,137.0,2.0,30.3,900.0,959.77,679.64
2018,9,3,12,15,875.5,136.0,2.1,30.5,897.5,969.99,686.44
2018,9,3,12,30,876.0,135.0,2.2,30.7,895.0,976.87,691.31
2018,9,3,12,45,874.5,134.0,2.25,30.95,884.5,978.5,692.35
2018,9,3,13,0,873.0,133.0,2.3,31.2,874.0,976.73,691.44
2018,9,3,13,15,868.0,131.5,2.35,31.2,855.0,967.75,686.82
2018,9,3,13,30,863.0,130.0,2.4,31.2,836.0,955.47,680.27
2018,9,3,13,45,855.5,129.0,2.5,31.2,810.0,943.93,674.74
2018,9,3,14,0,848.0,128.0,2.6,31.2,784.0,923.58,663.55
2018,9,3,14,15,837.5,125.5,2.65,31.0,750.5,895.96,647.81
2018,9,3,14,30,827.0,123.0,2.7,30.8,717.0,865.68,630.27
2018,9,3,14,45,813.0,120.5,2.75,30.6,677.5,829.97,608.95
2018,9,3,15,0,799.0,118.0,2.8,30.4,638.0,792.18,586.03
2018,9,3,15,15,781.0,114.5,2.8,30.4,593.5,748.34,557.92
2018,9,3,15,30,763.0,111.0,2.8,30.4,549.0,703.19,528.6
2018,9,3,15,45,738.0,107.5,2.9,29.6,500.5,654.52,498.08
2018,9,3,16,0,713.0,104.0,3.0,28.8,452.0,603.33,463.53
2018,9,3,16,15,679.5,98.0,3.0,28.1,400.0,544.23,421.46
2018,9,3,16,30,646.0,92.0,3.0,27.4,348.0,486.44,378.95
2018,9,3,16,45,600.0,85.5,2.95,26.75,296.0,423.2,330.55
2018,9,3,17,0,554.0,79.0,2.9,26.1,244.0,363.23,283.0
2018,9,3,17,15,488.0,69.5,2.8,25.15,193.5,295.2,227.93
2018,9,3,17,30,422.0,60.0,2.7,24.2,143.0,233.35,176.23
2018,9,3,17,45,326.0,47.0,2.6,23.3,99.5,164.6,118.87
2018,9,3,18,0,230.0,34.0,2.5,22.4,56.0,108.08,70.05
2018,9,3,18,15,128.5,19.5,2.4,21.75,30.5,51.47,0.0
2018,9,3,18,30,27.0,5.0,2.3,21.1,5.0,4.91,0.0
2018,9,3,18,45,13.5,2.5,2.15,20.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,5,45,67.5,12.0,0.95,14.75,16.0,11.8,0.0
2018,9,4,6,0,135.0,24.0,1.0,15.1,32.0,18.93,3.93
2018,9,4,6,15,237.0,39.5,1.05,15.7,71.0,30.5,20.35
2018,9,4,6,30,339.0,55.0,1.1,16.3,110.0,41.48,30.72
2018,9,4,6,45,305.5,70.5,1.15,16.9,134.0,63.35,41.55
2018,9,4,7,0,272.0,86.0,1.2,17.5,158.0,94.02,62.45
2018,9,4,7,15,274.5,105.0,1.1,18.4,191.5,131.93,92.28
2018,9,4,7,30,277.0,124.0,1.0,19.3,225.0,167.07,121.19
2018,9,4,7,45,299.0,142.5,0.9,20.2,266.5,207.2,153.62
2018,9,4,8,0,321.0,161.0,0.8,21.1,308.0,249.77,187.59
2018,9,4,8,15,441.5,158.0,0.7,22.1,384.5,310.63,233.44
2018,9,4,8,30,562.0,155.0,0.6,23.1,461.0,385.54,289.28
2018,9,4,8,45,655.0,144.0,0.5,24.1,530.5,451.89,337.65
2018,9,4,9,0,748.0,133.0,0.4,25.1,600.0,525.92,389.82
2018,9,4,9,15,782.0,129.0,0.35,26.05,646.0,580.97,427.17
2018,9,4,9,30,816.0,125.0,0.3,27.0,692.0,636.09,463.26
2018,9,4,9,45,841.0,121.0,0.3,27.9,731.0,686.17,495.33
2018,9,4,10,0,866.0,117.0,0.3,28.8,770.0,735.33,525.0
2018,9,4,10,15,874.5,118.0,0.4,29.45,798.5,776.86,550.14
2018,9,4,10,30,883.0,119.0,0.5,30.1,827.0,816.41,573.91
2018,9,4,10,45,889.0,119.5,0.6,30.7,848.5,851.21,594.69
2018,9,4,11,0,895.0,120.0,0.7,31.3,870.0,883.48,613.83
2018,9,4,11,15,899.0,120.0,0.75,31.65,883.5,910.78,629.64
2018,9,4,11,30,903.0,120.0,0.8,32.0,897.0,935.12,643.69
2018,9,4,11,45,904.5,120.5,0.9,32.4,902.5,954.6,655.64
2018,9,4,12,0,906.0,121.0,1.0,32.8,908.0,970.82,665.72
2018,9,4,12,15,904.0,122.0,1.1,32.9,905.0,980.91,673.04
2018,9,4,12,30,902.0,123.0,1.2,33.0,902.0,987.55,678.44
2018,9,4,12,45,897.5,123.0,1.3,33.15,890.0,987.31,679.67
2018,9,4,13,0,893.0,123.0,1.4,33.3,878.0,983.59,678.93
2018,9,4,13,15,888.0,122.0,1.5,33.2,859.0,974.92,675.95
2018,9,4,13,30,883.0,121.0,1.6,33.1,840.0,962.88,670.97
2018,9,4,13,45,876.5,119.0,1.7,33.0,813.5,945.11,662.44
2018,9,4,14,0,870.0,117.0,1.8,32.9,787.0,924.18,651.93
2018,9,4,14,15,860.5,115.5,1.85,32.65,754.0,898.11,637.94
2018,9,4,14,30,851.0,114.0,1.9,32.4,721.0,874.57,625.51
2018,9,4,14,45,838.5,111.0,2.0,32.15,681.5,838.88,605.52
2018,9,4,15,0,826.0,108.0,2.1,31.9,642.0,800.96,583.78
2018,9,4,15,15,808.5,104.5,2.1,31.9,597.0,756.6,556.04
2018,9,4,15,30,791.0,101.0,2.1,31.9,552.0,710.83,527.0
2018,9,4,15,45,763.0,98.0,2.25,31.1,501.5,657.09,494.36
2018,9,4,16,0,735.0,95.0,2.4,30.3,451.0,605.53,460.57
2018,9,4,16,15,700.5,90.0,2.4,29.55,398.5,546.04,418.86
2018,9,4,16,30,666.0,85.0,2.4,28.8,346.0,487.94,376.67
2018,9,4,16,45,620.0,78.5,2.45,28.05,293.5,423.88,328.47
2018,9,4,17,0,574.0,72.0,2.5,27.3,241.0,363.12,280.88
2018,9,4,17,15,517.5,63.5,2.45,26.1,192.5,299.41,229.55
2018,9,4,17,30,461.0,55.0,2.4,24.9,144.0,240.86,180.51
2018,9,4,17,45,360.5,44.0,2.35,23.7,100.0,171.62,122.86
2018,9,4,18,0,260.0,33.0,2.3,22.5,56.0,114.02,72.15
2018,9,4,18,15,145.5,19.5,2.2,21.8,30.5,47.87,0.0
2018,9,4,18,30,31.0,6.0,2.1,21.1,5.0,0.0,0.0
2018,9,4,18,45,15.5,3.0,2.0,20.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,81.5,11.5,1.1,14.4,16.0,11.3,0.0
2018,9,5,6,0,163.0,23.0,1.2,14.7,32.0,18.15,2.19
2018,9,5,6,15,277.5,36.0,1.15,15.3,72.0,28.39,18.51
2018,9,5,6,30,392.0,49.0,1.1,15.9,112.0,37.21,27.02
2018,9,5,6,45,333.0,61.5,1.1,16.5,129.0,56.33,35.45
2018,9,5,7,0,274.0,74.0,1.1,17.1,146.0,83.71,53.96
2018,9,5,7,15,251.5,94.0,1.1,18.0,171.5,118.93,82.77
2018,9,5,7,30,229.0,114.0,1.1,18.9,197.0,148.32,108.14
2018,9,5,7,45,212.0,138.0,1.1,19.85,224.0,180.2,135.19
2018,9,5,8,0,195.0,162.0,1.1,20.8,251.0,210.29,160.09
2018,9,5,8,15,195.5,188.5,1.1,21.75,286.0,248.89,190.41
2018,9,5,8,30,196.0,215.0,1.1,22.7,321.0,285.71,218.44
2018,9,5,8,45,314.5,209.5,1.1,23.7,397.0,348.95,265.75
2018,9,5,9,0,433.0,204.0,1.1,24.7,473.0,424.67,321.63
2018,9,5,9,15,584.0,176.5,1.2,25.5,565.5,510.11,384.56
2018,9,5,9,30,735.0,149.0,1.3,26.3,658.0,607.15,454.26
2018,9,5,9,45,793.5,134.0,1.35,27.05,708.5,666.14,494.87
2018,9,5,10,0,852.0,119.0,1.4,27.8,759.0,727.04,535.51
2018,9,5,10,15,860.0,120.5,1.55,28.4,787.5,767.33,561.02
2018,9,5,10,30,868.0,122.0,1.7,29.0,816.0,806.43,585.7
2018,9,5,10,45,874.0,122.0,1.8,29.6,836.5,840.23,606.25
2018,9,5,11,0,880.0,122.0,1.9,30.2,857.0,871.52,625.08
2018,9,5,11,15,883.5,123.0,2.0,30.5,870.5,898.97,642.15
2018,9,5,11,30,887.0,124.0,2.1,30.8,884.0,923.5,657.38
2018,9,5,11,45,888.5,124.0,2.25,31.1,889.0,942.14,669.4
2018,9,5,12,0,890.0,124.0,2.4,31.4,894.0,957.56,679.48
2018,9,5,12,15,889.5,123.5,2.5,31.4,891.0,967.29,686.44
2018,9,5,12,30,889.0,123.0,2.6,31.4,888.0,973.62,691.41
2018,9,5,12,45,887.0,122.0,2.75,31.45,877.0,974.59,693.41
2018,9,5,13,0,885.0,121.0,2.9,31.5,866.0,972.12,693.33
2018,9,5,13,15,738.5,177.5,2.95,31.3,790.0,900.22,648.46
2018,9,5,13,30,592.0,234.0,3.0,31.1,714.0,818.28,595.42
2018,9,5,13,45,654.0,204.0,3.1,30.95,718.0,838.14,611.99
2018,9,5,14,0,716.0,174.0,3.2,30.8,722.0,852.97,623.55
2018,9,5,14,15,778.0,143.0,3.25,30.5,715.0,857.96,628.85
2018,9,5,14,30,840.0,112.0,3.3,30.2,708.0,860.66,632.86
2018,9,5,14,45,827.0,109.0,3.35,29.95,668.5,824.78,610.9
2018,9,5,15,0,814.0,106.0,3.4,29.7,629.0,786.75,587.49
2018,9,5,15,15,796.5,103.0,3.4,29.7,584.5,743.31,559.23
2018,9,5,15,30,779.0,100.0,3.4,29.7,540.0,698.51,529.71
2018,9,5,15,45,755.0,96.0,3.45,28.75,491.5,646.96,496.97
2018,9,5,16,0,731.0,92.0,3.5,27.8,443.0,597.18,463.01
2018,9,5,16,15,698.0,87.5,3.5,27.1,391.5,539.43,421.23
2018,9,5,16,30,665.0,83.0,3.5,26.4,340.0,482.93,378.97
2018,9,5,16,45,619.0,77.0,3.5,25.65,288.5,419.61,330.0
2018,9,5,17,0,573.0,71.0,3.5,24.9,237.0,359.58,281.8
2018,9,5,17,15,505.0,62.5,3.35,23.85,186.5,291.31,225.75
2018,9,5,17,30,437.0,54.0,3.2,22.8,136.0,229.46,173.34
2018,9,5,17,45,335.0,42.5,3.1,21.8,93.5,160.95,115.62
2018,9,5,18,0,233.0,31.0,3.0,20.8,51.0,103.7,64.04
2018,9,5,18,15,128.5,18.0,2.9,20.15,27.5,42.58,0.0
2018,9,5,18,30,24.0,5.0,2.8,19.5,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.7,18.85,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,5,45,90.5,11.5,0.9,13.4,16.5,11.3,0.0
2018,9,6,6,0,181.0,23.0,1.0,13.7,33.0,18.22,0.57
2018,9,6,6,15,303.5,34.5,0.9,14.3,73.0,27.09,17.42
2018,9,6,6,30,426.0,46.0,0.8,14.9,113.0,34.54,24.79
2018,9,6,6,45,400.0,57.5,0.75,15.55,139.5,54.13,32.78
2018,9,6,7,0,374.0,69.0,0.7,16.2,166.0,87.67,53.56
2018,9,6,7,15,325.0,90.5,0.65,17.15,188.5,123.17,83.24
2018,9,6,7,30,276.0,112.0,0.6,18.1,211.0,155.79,112.43
2018,9,6,7,45,421.0,113.5,0.5,19.05,291.0,210.27,152.63
2018,9,6,8,0,566.0,115.0,0.4,20.0,371.0,283.38,208.31
2018,9,6,8,15,685.0,101.0,0.4,21.15,446.0,347.68,257.93
2018,9,6,8,30,804.0,87.0,0.4,22.3,521.0,425.34,316.8
2018,9,6,8,45,823.0,89.5,0.4,23.45,567.5,480.28,358.0
2018,9,6,9,0,842.0,92.0,0.4,24.6,614.0,535.67,397.89
2018,9,6,9,15,857.0,93.5,0.45,25.55,655.0,588.71,435.3
2018,9,6,9,30,872.0,95.0,0.5,26.5,696.0,640.05,470.26
2018,9,6,9,45,884.0,95.5,0.55,27.5,731.5,687.59,501.43
2018,9,6,10,0,896.0,96.0,0.6,28.5,767.0,733.77,529.22
2018,9,6,10,15,903.5,96.5,0.9,29.05,795.0,774.99,557.47
2018,9,6,10,30,911.0,97.0,1.2,29.6,823.0,814.05,583.99
2018,9,6,10,45,916.0,98.0,1.45,30.2,844.0,849.2,606.97
2018,9,6,11,0,921.0,99.0,1.7,30.8,865.0,881.66,628.05
2018,9,6,11,15,924.0,100.0,1.9,31.05,878.5,909.53,646.45
2018,9,6,11,30,927.0,101.0,2.1,31.3,892.0,934.3,662.91
2018,9,6,11,45,928.0,101.0,2.3,31.55,897.0,953.01,675.54
2018,9,6,12,0,929.0,101.0,2.5,31.8,902.0,968.32,686.12
2018,9,6,12,15,930.5,99.0,2.65,31.85,899.0,978.55,693.67
2018,9,6,12,30,932.0,97.0,2.8,31.9,896.0,985.24,699.11
2018,9,6,12,45,932.0,95.5,2.9,32.0,886.0,987.46,701.29
2018,9,6,13,0,932.0,94.0,3.0,32.1,876.0,986.06,701.33
2018,9,6,13,15,929.0,92.5,3.1,32.0,857.0,978.22,697.96
2018,9,6,13,30,926.0,91.0,3.2,31.9,838.0,966.84,692.45
2018,9,6,13,45,920.5,90.0,3.3,31.75,812.0,950.22,683.77
2018,9,6,14,0,915.0,89.0,3.4,31.6,786.0,930.28,672.97
2018,9,6,14,15,907.0,87.0,3.45,31.35,752.5,903.82,657.84
2018,9,6,14,30,899.0,85.0,3.5,31.1,719.0,874.41,640.7
2018,9,6,14,45,888.5,83.0,3.6,30.9,680.0,840.13,620.3
2018,9,6,15,0,878.0,81.0,3.7,30.7,641.0,803.41,598.0
2018,9,6,15,15,862.5,78.5,3.7,30.7,596.0,760.04,569.92
2018,9,6,15,30,847.0,76.0,3.7,30.7,551.0,715.03,540.4
2018,9,6,15,45,827.5,73.0,3.65,29.9,502.5,665.31,508.58
2018,9,6,16,0,808.0,70.0,3.6,29.1,454.0,618.53,477.61
2018,9,6,16,15,782.5,66.5,3.55,28.55,403.0,563.14,437.41
2018,9,6,16,30,757.0,63.0,3.5,28.0,352.0,508.15,396.14
2018,9,6,16,45,718.0,58.0,3.4,27.45,299.0,445.21,347.2
2018,9,6,17,0,679.0,53.0,3.3,26.9,246.0,384.69,298.32
2018,9,6,17,15,617.0,48.0,3.05,25.9,195.0,317.49,242.87
2018,9,6,17,30,555.0,43.0,2.8,24.9,144.0,257.96,191.72
2018,9,6,17,45,450.0,34.5,2.5,23.9,99.0,185.97,130.76
2018,9,6,18,0,345.0,26.0,2.2,22.9,54.0,124.0,72.09
2018,9,6,18,15,186.5,15.0,2.15,22.25,28.5,50.18,0.0
2018,9,6,18,30,28.0,4.0,2.1,21.6,3.0,0.0,0.0
2018,9,6,18,45,14.0,2.0,2.0,20.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,5,45,150.0,10.0,0.8,15.0,18.0,9.83,0.0
2018,9,7,6,0,300.0,20.0,0.8,15.5,36.0,16.15,0.0
2018,9,7,6,15,436.0,27.5,0.85,16.25,79.5,22.42,13.23
2018,9,7,6,30,572.0,35.0,0.9,17.0,123.0,27.03,17.98
2018,9,7,6,45,635.5,40.5,0.95,17.75,174.0,46.78,22.52
2018,9,7,7,0,699.0,46.0,1.0,18.5,225.0,95.77,47.23
2018,9,7,7,15,750.0,48.0,1.0,19.5,280.0,147.17,83.89
2018,9,7,7,30,801.0,50.0,1.0,20.5,335.0,206.88,132.35
2018,9,7,7,45,830.5,52.5,1.05,21.45,388.5,263.98,181.42
2018,9,7,8,0,860.0,55.0,1.1,22.4,442.0,323.59,232.33
2018,9,7,8,15,880.5,57.5,1.15,23.55,493.0,382.11,281.18
2018,9,7,8,30,901.0,60.0,1.2,24.7,544.0,441.61,328.97
2018,9,7,8,45,916.5,61.0,1.2,25.8,590.5,497.96,372.42
2018,9,7,9,0,932.0,62.0,1.2,26.9,637.0,554.17,413.86
2018,9,7,9,15,940.0,65.5,1.3,27.7,678.5,608.11,453.07
2018,9,7,9,30,948.0,69.0,1.4,28.5,720.0,660.68,489.99
2018,9,7,9,45,952.0,73.5,1.45,29.3,755.5,709.98,522.5
2018,9,7,10,0,956.0,78.0,1.5,30.1,791.0,757.11,551.24
2018,9,7,10,15,963.0,78.5,1.6,30.55,820.0,800.09,578.07
2018,9,7,10,30,970.0,79.0,1.7,31.0,849.0,840.69,603.12
2018,9,7,10,45,975.0,79.5,1.8,31.5,870.5,877.07,625.15
2018,9,7,11,0,980.0,80.0,1.9,32.0,892.0,910.55,645.23
2018,9,7,11,15,982.5,80.5,2.0,32.25,905.5,938.79,662.61
2018,9,7,11,30,985.0,81.0,2.1,32.5,919.0,963.7,677.95
2018,9,7,11,45,986.5,80.5,2.2,32.75,924.0,983.2,689.99
2018,9,7,12,0,988.0,80.0,2.3,33.0,929.0,999.1,699.9
2018,9,7,12,15,987.5,80.0,2.4,33.05,926.0,1009.98,707.41
2018,9,7,12,30,987.0,80.0,2.5,33.1,923.0,1017.1,712.74
2018,9,7,12,45,984.5,80.5,2.6,33.1,912.0,1019.07,715.17
2018,9,7,13,0,982.0,81.0,2.7,33.1,901.0,1017.25,715.39
2018,9,7,13,15,978.0,80.5,2.8,33.0,881.5,1009.17,712.12
2018,9,7,13,30,974.0,80.0,2.9,32.9,862.0,997.38,706.63
2018,9,7,13,45,968.0,79.0,3.0,32.75,834.5,979.56,697.54
2018,9,7,14,0,962.0,78.0,3.1,32.6,807.0,958.27,686.25
2018,9,7,14,15,954.0,76.5,3.2,32.3,773.0,931.31,671.66
2018,9,7,14,30,946.0,75.0,3.3,32.0,739.0,901.24,654.93
2018,9,7,14,45,935.0,73.5,3.35,31.75,698.5,865.73,633.99
2018,9,7,15,0,924.0,72.0,3.4,31.5,658.0,827.67,611.13
2018,9,7,15,15,909.0,70.5,3.4,31.5,612.0,784.2,583.45
2018,9,7,15,30,894.0,69.0,3.4,31.5,566.0,738.94,554.22
2018,9,7,15,45,874.0,66.5,3.55,30.55,516.0,687.54,522.79
2018,9,7,16,0,854.0,64.0,3.7,29.6,466.0,635.33,489.54
2018,9,7,16,15,823.0,61.5,3.7,28.85,412.0,575.94,446.95
2018,9,7,16,30,792.0,59.0,3.7,28.1,358.0,520.6,405.68
2018,9,7,16,45,750.5,55.0,3.7,27.35,303.5,455.91,355.7
2018,9,7,17,0,709.0,51.0,3.7,26.6,249.0,393.84,305.7
2018,9,7,17,15,647.0,45.5,3.55,25.45,196.5,324.72,248.59
2018,9,7,17,30,585.0,40.0,3.4,24.3,144.0,261.17,193.96
2018,9,7,17,45,472.0,33.0,3.2,23.2,98.5,189.25,132.61
2018,9,7,18,0,359.0,26.0,3.0,22.1,53.0,124.99,68.81
2018,9,7,18,15,193.5,14.5,2.85,21.35,27.5,50.32,0.0
2018,9,7,18,30,28.0,3.0,2.7,20.6,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.6,19.9,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,5,45,158.5,10.0,1.3,14.45,18.0,9.83,0.0
2018,9,8,6,0,317.0,20.0,1.4,14.9,36.0,16.33,0.0
2018,9,8,6,15,454.5,27.0,1.55,15.65,80.0,22.07,12.86
2018,9,8,6,30,592.0,34.0,1.7,16.4,124.0,26.21,17.27
2018,9,8,6,45,662.0,38.0,1.85,17.15,176.0,44.24,20.53
2018,9,8,7,0,732.0,42.0,2.0,17.9,228.0,93.92,44.75
2018,9,8,7,15,774.5,45.0,2.05,18.85,282.5,149.67,85.31
2018,9,8,7,30,817.0,48.0,2.1,19.8,337.0,207.18,132.81
2018,9,8,7,45,845.5,50.5,2.15,20.75,390.5,264.89,183.12
2018,9,8,8,0,874.0,53.0,2.2,21.7,444.0,324.98,235.31
2018,9,8,8,15,893.0,55.0,2.3,22.6,494.5,383.21,285.28
2018,9,8,8,30,912.0,57.0,2.4,23.5,545.0,442.22,334.24
2018,9,8,8,45,927.0,58.0,2.5,24.4,591.5,498.86,379.73
2018,9,8,9,0,942.0,59.0,2.6,25.3,638.0,555.28,423.37
2018,9,8,9,15,948.0,63.5,2.7,26.15,679.5,609.5,463.81
2018,9,8,9,30,954.0,68.0,2.8,27.0,721.0,662.15,501.72
2018,9,8,9,45,955.0,73.5,2.9,27.8,755.5,710.68,535.06
2018,9,8,10,0,956.0,79.0,3.0,28.6,790.0,756.79,564.39
2018,9,8,10,15,962.0,80.0,3.1,29.15,818.0,799.48,591.56
2018,9,8,10,30,968.0,81.0,3.2,29.7,846.0,839.73,616.8
2018,9,8,10,45,972.0,81.5,3.3,30.25,867.0,875.19,638.63
2018,9,8,11,0,976.0,82.0,3.4,30.8,888.0,907.69,658.39
2018,9,8,11,15,979.0,82.5,3.45,31.05,901.5,936.22,675.98
2018,9,8,11,30,982.0,83.0,3.5,31.3,915.0,961.44,691.43
2018,9,8,11,45,982.5,83.0,3.6,31.5,919.5,980.44,703.38
2018,9,8,12,0,983.0,83.0,3.7,31.7,924.0,995.83,713.12
2018,9,8,12,15,983.0,81.5,3.8,31.75,920.0,1005.47,719.74
2018,9,8,12,30,983.0,80.0,3.9,31.8,916.0,1011.35,724.11
2018,9,8,12,45,982.0,79.0,4.0,31.8,904.5,1013.03,726.08
2018,9,8,13,0,981.0,78.0,4.1,31.8,893.0,1010.9,725.76
2018,9,8,13,15,977.0,77.5,4.15,31.7,873.5,1002.72,721.67
2018,9,8,13,30,973.0,77.0,4.2,31.6,854.0,990.83,715.32
2018,9,8,13,45,967.0,75.0,4.3,31.45,826.0,971.83,704.85
2018,9,8,14,0,961.0,73.0,4.4,31.3,798.0,949.33,692.12
2018,9,8,14,15,953.0,72.0,4.45,31.0,764.0,922.84,676.9
2018,9,8,14,30,945.0,71.0,4.5,30.7,730.0,893.26,659.54
2018,9,8,14,45,934.0,69.5,4.5,30.45,689.5,857.7,637.66
2018,9,8,15,0,923.0,68.0,4.5,30.2,649.0,819.58,613.88
2018,9,8,15,15,908.5,66.5,4.5,30.2,603.5,776.47,585.77
2018,9,8,15,30,894.0,65.0,4.5,30.2,558.0,731.53,556.08
2018,9,8,15,45,874.0,62.5,4.5,29.4,508.0,680.09,523.0
2018,9,8,16,0,854.0,60.0,4.5,28.6,458.0,627.85,488.27
2018,9,8,16,15,827.0,57.0,4.45,27.95,405.0,570.31,446.13
2018,9,8,16,30,800.0,54.0,4.4,27.3,352.0,513.29,402.84
2018,9,8,16,45,759.5,50.5,4.35,26.65,298.0,452.59,354.95
2018,9,8,17,0,719.0,47.0,4.3,26.0,244.0,391.26,304.73
2018,9,8,17,15,655.0,42.5,4.0,25.0,192.0,322.2,246.87
2018,9,8,17,30,591.0,38.0,3.7,24.0,140.0,258.91,191.87
2018,9,8,17,45,477.0,31.0,3.45,23.0,94.5,184.36,128.06
2018,9,8,18,0,363.0,24.0,3.2,22.0,49.0,121.61,61.18
2018,9,8,18,15,195.5,13.5,3.15,21.3,25.5,49.01,0.0
2018,9,8,18,30,28.0,3.0,3.1,20.6,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.05,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
