Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,5,45,127.5,10.0,2.35,12.55,16.0,9.83,0.0
2018,9,9,6,0,255.0,20.0,2.5,12.9,32.0,16.5,0.0
2018,9,9,6,15,411.0,28.5,2.55,13.5,77.0,21.79,12.64
2018,9,9,6,30,567.0,37.0,2.6,14.1,122.0,29.3,20.13
2018,9,9,6,45,636.5,42.5,2.6,14.7,174.0,46.88,23.97
2018,9,9,7,0,706.0,48.0,2.6,15.3,226.0,96.25,48.42
2018,9,9,7,15,758.0,51.5,2.5,16.05,282.5,149.45,86.83
2018,9,9,7,30,810.0,55.0,2.4,16.8,339.0,208.41,135.62
2018,9,9,7,45,841.0,57.5,2.3,17.6,393.5,269.05,188.74
2018,9,9,8,0,872.0,60.0,2.2,18.4,448.0,329.76,241.89
2018,9,9,8,15,893.5,62.5,2.15,19.25,500.0,389.35,293.2
2018,9,9,8,30,915.0,65.0,2.1,20.1,552.0,449.98,343.54
2018,9,9,8,45,931.0,66.5,2.0,20.95,599.5,507.8,389.67
2018,9,9,9,0,947.0,68.0,1.9,21.8,647.0,565.48,433.68
2018,9,9,9,15,958.0,70.0,1.9,22.7,689.5,620.39,474.15
2018,9,9,9,30,969.0,72.0,1.9,23.6,732.0,674.13,512.22
2018,9,9,9,45,977.5,73.0,1.9,24.45,768.0,723.79,545.66
2018,9,9,10,0,986.0,74.0,1.9,25.3,804.0,771.55,575.08
2018,9,9,10,15,992.5,74.5,2.0,25.95,833.0,815.18,602.46
2018,9,9,10,30,999.0,75.0,2.1,26.6,862.0,856.29,627.87
2018,9,9,10,45,1003.5,75.5,2.2,27.25,883.5,893.05,650.19
2018,9,9,11,0,1008.0,76.0,2.3,27.9,905.0,926.78,670.4
2018,9,9,11,15,1011.0,75.5,2.4,28.3,918.0,954.97,687.62
2018,9,9,11,30,1014.0,75.0,2.5,28.7,931.0,979.72,702.68
2018,9,9,11,45,1015.0,75.0,2.65,29.1,936.0,999.64,715.17
2018,9,9,12,0,1016.0,75.0,2.8,29.5,941.0,1015.82,725.39
2018,9,9,12,15,1012.5,77.0,2.9,29.65,937.0,1026.16,732.29
2018,9,9,12,30,1009.0,79.0,3.0,29.8,933.0,1032.61,736.9
2018,9,9,12,45,1003.5,80.0,3.15,29.95,920.0,1032.2,737.73
2018,9,9,13,0,998.0,81.0,3.3,30.1,907.0,1027.93,736.23
2018,9,9,13,15,993.5,81.0,3.4,30.1,887.0,1019.69,732.37
2018,9,9,13,30,989.0,81.0,3.5,30.1,867.0,1007.69,726.2
2018,9,9,13,45,982.5,79.5,3.6,30.05,838.5,988.54,715.63
2018,9,9,14,0,976.0,78.0,3.7,30.0,810.0,965.86,702.81
2018,9,9,14,15,967.5,77.0,3.75,29.75,775.5,938.6,687.2
2018,9,9,14,30,959.0,76.0,3.8,29.5,741.0,908.22,669.46
2018,9,9,14,45,947.5,74.5,3.85,29.3,699.5,871.84,647.41
2018,9,9,15,0,936.0,73.0,3.9,29.1,658.0,832.9,623.41
2018,9,9,15,15,921.0,71.0,3.9,29.1,611.5,788.39,594.56
2018,9,9,15,30,906.0,69.0,3.9,29.1,565.0,742.05,564.11
2018,9,9,15,45,885.0,67.0,3.9,28.3,514.0,690.05,530.86
2018,9,9,16,0,864.0,65.0,3.9,27.5,463.0,637.31,495.62
2018,9,9,16,15,834.0,61.5,3.85,26.85,408.5,577.0,451.52
2018,9,9,16,30,804.0,58.0,3.8,26.2,354.0,520.6,408.67
2018,9,9,16,45,759.5,54.5,3.7,25.5,299.0,454.56,356.78
2018,9,9,17,0,715.0,51.0,3.6,24.8,244.0,391.42,305.12
2018,9,9,17,15,644.5,46.0,3.4,23.6,190.5,319.47,245.19
2018,9,9,17,30,574.0,41.0,3.2,22.4,137.0,253.87,188.49
2018,9,9,17,45,439.5,32.5,2.95,21.25,90.5,175.86,122.23
2018,9,9,18,0,305.0,24.0,2.7,20.1,44.0,105.61,46.46
2018,9,9,18,15,152.5,12.0,2.65,19.4,22.0,39.14,0.0
2018,9,9,18,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,9.34,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,15.62,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,22.39,13.04
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,27.47,18.5
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,43.68,21.82
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,92.93,45.6
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,145.93,83.85
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,206.51,134.0
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,263.3,184.22
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,321.45,235.44
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,380.94,286.29
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,442.65,337.28
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,500.86,383.65
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,558.97,427.97
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,612.7,468.39
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,665.11,506.51
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,714.48,540.62
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,761.67,570.46
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,805.2,598.22
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,846.33,624.1
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,882.74,646.61
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,916.22,667.07
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,944.96,685.14
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,970.34,701.05
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,989.38,712.67
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,1004.75,722.06
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,1013.26,727.6
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,1017.93,730.86
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,1018.43,731.59
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,1015.13,730.03
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,1006.3,725.3
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,993.75,718.31
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,975.3,707.44
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,953.38,694.4
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,924.96,677.77
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,893.52,659.06
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,857.18,636.67
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,818.37,612.42
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,773.52,583.24
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,726.95,552.52
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,674.37,518.95
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,621.29,483.16
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,564.61,441.42
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,505.27,396.29
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,438.65,343.93
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,375.28,292.09
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,303.04,231.93
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,240.12,177.5
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,162.1,111.47
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,93.28,31.85
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,34.6,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,9.83,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,19.66,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,21.61,12.23
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,28.61,19.47
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,44.16,23.18
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,93.14,46.82
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,144.72,83.83
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,201.56,130.97
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,261.43,183.55
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,321.55,236.56
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,379.59,287.11
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,438.74,336.96
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,495.88,383.62
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,552.92,428.45
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,607.03,469.86
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,660.06,509.13
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,708.93,543.9
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,755.91,574.47
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,798.78,602.44
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,839.15,628.43
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,874.81,650.88
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,907.45,671.16
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,935.61,689.2
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,960.39,705.02
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,979.28,716.55
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,994.51,725.79
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,1004.57,732.51
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,1010.84,736.91
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,1010.81,737.34
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,1006.94,735.41
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,998.97,731.52
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,987.27,725.28
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,969.09,714.71
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,947.42,701.89
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,920.1,685.63
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,889.67,667.21
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,853.68,645.04
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,815.1,620.83
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,770.38,591.07
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,723.9,559.72
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,672.31,525.78
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,619.93,489.69
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,561.76,446.27
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,504.21,401.69
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,442.74,352.06
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,380.88,300.24
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,310.04,239.7
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,245.56,182.6
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,166.55,114.04
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,99.22,20.73
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,36.87,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,17.69,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,20.32,11.08
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,27.77,18.81
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,41.4,21.58
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,89.19,44.04
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,140.96,81.23
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,197.89,128.63
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,257.34,181.15
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,316.99,234.12
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,374.99,285.2
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,434.06,335.67
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,490.13,382.21
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,545.97,426.89
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,595.39,465.53
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,642.01,500.81
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,689.0,535.63
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,734.07,566.73
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,780.75,598.42
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,826.2,628.91
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,861.59,652.33
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,894.05,673.72
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,921.61,691.69
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,945.86,707.47
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,965.34,720.09
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,981.23,730.43
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,990.77,737.13
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,996.55,741.49
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,997.24,742.75
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,994.18,741.66
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,985.15,736.98
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,972.44,729.95
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,954.77,719.77
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,933.64,707.26
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,906.69,691.43
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,876.72,673.53
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,840.88,650.8
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,802.58,626.08
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,758.08,595.67
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,711.93,563.7
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,660.1,528.77
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,607.68,491.29
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,552.2,448.1
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,494.0,401.41
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,428.26,347.15
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,365.73,293.48
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,293.83,230.54
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,228.94,172.17
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,153.57,105.55
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,83.74,0.0
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,31.29,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,12.78,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,19.48,10.22
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,28.29,19.23
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,47.21,29.4
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,85.64,52.31
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,129.35,80.28
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,189.2,125.66
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,246.06,174.03
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,310.35,229.28
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,367.59,279.43
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,426.14,329.17
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,481.69,375.01
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,537.28,419.23
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,589.72,459.48
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,641.09,497.5
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,688.82,531.97
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,734.69,562.16
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,776.72,589.35
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,816.36,614.56
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,851.71,636.59
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,884.19,656.52
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,911.5,674.17
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,935.52,689.71
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,954.27,701.39
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,969.46,710.86
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,979.26,718.25
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,985.36,723.36
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,985.25,724.12
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,981.43,722.6
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,972.44,718.73
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,959.83,712.53
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,941.98,702.52
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,920.78,690.27
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,893.07,673.67
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,862.4,654.97
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,825.95,632.32
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,787.11,607.7
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,743.13,578.06
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,697.55,546.9
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,645.7,512.6
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,593.38,475.53
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,537.88,432.96
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,479.76,386.91
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,415.1,333.99
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,353.7,281.64
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,282.89,220.23
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,221.72,165.32
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,143.25,96.37
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,72.91,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,13.76,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,25.32,14.78
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,38.3,28.1
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,50.94,35.07
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,86.6,56.05
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,126.81,81.61
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,181.78,122.68
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,236.79,167.91
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,303.28,223.41
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,359.53,271.16
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,416.9,317.59
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,477.32,363.61
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,538.74,407.54
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,592.85,448.0
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,646.12,486.71
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,694.23,521.33
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,740.17,551.72
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,782.01,579.05
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,821.42,604.56
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,856.61,627.26
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,888.87,647.96
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,915.71,665.49
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,939.23,680.93
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,958.59,693.35
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,974.35,703.58
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,983.63,710.7
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,989.15,715.56
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,988.51,716.09
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,984.11,714.36
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,975.15,710.37
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,962.57,704.11
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,944.0,693.58
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,922.04,680.88
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,894.11,664.92
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,863.2,646.81
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,827.07,624.63
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,788.55,600.53
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,743.92,571.0
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,697.72,539.97
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,645.89,506.46
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,593.63,469.98
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,537.67,427.82
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,479.13,382.14
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,413.42,329.0
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,351.16,276.51
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,279.1,214.79
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,217.03,159.72
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,139.36,91.13
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,62.64,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,14.74,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,18.85,9.28
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,27.25,18.31
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,40.12,23.71
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,79.89,45.19
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,127.75,80.27
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,180.86,123.91
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,239.67,170.95
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,313.77,232.43
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,371.32,283.49
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,430.05,334.07
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,487.35,381.87
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,544.73,427.98
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,598.59,470.08
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,651.17,509.82
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,700.29,545.74
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,747.28,577.2
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,789.85,605.13
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,829.99,631.05
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,866.81,654.86
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,900.72,676.55
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,929.22,694.99
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,954.4,711.24
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,973.37,723.17
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,988.69,732.8
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,998.45,739.67
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,1004.39,744.19
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,1004.64,745.09
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,1001.05,743.61
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,992.28,739.24
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,979.78,732.49
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,960.83,721.47
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,938.41,708.14
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,910.38,691.08
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,879.27,671.81
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,842.43,648.39
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,803.12,622.98
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,757.66,592.17
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,710.55,559.78
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,657.18,524.2
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,603.33,485.59
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,543.25,439.29
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,487.37,394.47
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,420.32,339.12
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,356.68,284.33
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,283.83,220.5
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,218.44,161.51
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,140.43,90.08
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,62.0,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,15.73,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,19.01,9.19
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,26.42,17.63
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,36.77,20.3
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,85.72,41.62
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,138.5,78.75
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,199.04,128.84
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,256.43,179.76
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,316.43,233.23
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,375.56,285.36
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,435.76,336.72
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,492.97,384.14
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,550.03,429.67
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,604.11,471.1
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,657.04,510.07
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,706.6,545.03
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,754.23,575.19
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,797.0,601.5
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,837.17,625.48
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,872.82,645.96
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,905.39,664.04
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,931.65,679.29
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,954.39,692.28
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,974.04,703.94
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,990.0,713.34
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,999.45,720.03
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,1005.02,724.45
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,1004.89,725.23
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,1000.9,723.71
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,990.63,718.47
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,976.64,710.98
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,956.69,700.03
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,933.29,686.82
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,904.75,670.66
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,873.16,652.3
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,836.3,629.98
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,796.97,605.65
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,752.08,576.16
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,705.57,545.12
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,651.59,510.3
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,597.22,472.15
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,536.48,426.61
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,480.09,382.48
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,413.12,328.14
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,349.75,274.47
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,276.03,211.13
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,210.17,152.73
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,129.66,79.02
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,52.33,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,14.74,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,18.68,8.53
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,26.58,17.66
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,35.26,19.74
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,82.76,39.79
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,134.67,75.96
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,194.37,125.08
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,251.14,175.19
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,310.64,227.95
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,369.52,279.47
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,429.49,330.18
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,485.8,376.21
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,541.92,420.2
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,594.84,460.26
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,646.34,497.71
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,694.58,531.29
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,740.6,560.47
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,783.21,588.01
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,823.43,613.67
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,858.66,635.78
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,890.92,655.82
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,918.78,674.16
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,943.29,690.37
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,961.95,702.68
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,976.98,712.74
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,986.64,720.13
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,992.52,725.2
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,992.3,726.17
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,988.3,724.83
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,978.46,720.58
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,964.94,713.95
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,946.05,703.45
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,923.74,690.67
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,895.47,674.31
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,864.19,655.75
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,827.13,632.58
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,787.65,607.45
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,741.37,576.2
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,693.56,543.46
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,640.59,508.81
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,587.24,470.5
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,530.33,426.8
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,471.0,379.59
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,403.57,324.01
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,339.94,269.3
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,265.9,204.78
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,203.25,148.32
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,120.56,69.89
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,46.01,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,9.83,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,17.36,7.16
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,26.33,17.46
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,29.58,20.85
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,59.65,29.09
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,87.47,56.61
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,99.0,73.94
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,143.44,110.34
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,191.97,149.92
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,275.89,213.93
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,390.94,303.98
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,461.62,360.36
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,539.73,421.12
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,593.34,461.73
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,645.98,500.2
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,694.42,534.63
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,741.1,564.98
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,783.37,592.49
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,823.12,618.03
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,858.45,640.38
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,890.77,660.62
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,917.73,677.76
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,941.29,692.71
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,960.09,704.47
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,975.24,713.95
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,985.0,720.6
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,990.97,724.94
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,989.76,724.9
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,984.76,722.55
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,973.93,716.92
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,959.45,708.99
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,939.76,697.63
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,916.72,684.06
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,887.24,666.3
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,854.86,646.47
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,817.39,623.04
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,777.64,597.73
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,731.98,567.08
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,684.88,534.98
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,630.14,498.08
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,572.04,455.72
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,492.28,394.59
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,420.44,337.6
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,348.23,278.61
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,282.01,222.61
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,199.46,153.07
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,129.97,94.29
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,75.01,39.31
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,21.97,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
