Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,19,5,45,52.5,7.5,1.7,9.95,8.5,0.0,0.0
2018,9,19,6,0,105.0,15.0,1.8,10.1,17.0,14.74,0.0
2018,9,19,6,15,256.5,27.5,1.9,10.6,53.5,22.59,10.4
2018,9,19,6,30,408.0,40.0,2.0,11.1,90.0,31.36,21.81
2018,9,19,6,45,447.0,48.0,2.1,11.6,127.5,38.94,29.19
2018,9,19,7,0,486.0,56.0,2.2,12.1,165.0,76.76,42.76
2018,9,19,7,15,406.5,75.5,2.25,12.8,183.0,114.83,74.37
2018,9,19,7,30,327.0,95.0,2.3,13.5,201.0,143.27,102.18
2018,9,19,7,45,383.0,109.0,2.35,14.15,253.5,190.28,141.01
2018,9,19,8,0,439.0,123.0,2.4,14.8,306.0,243.45,185.45
2018,9,19,8,15,465.5,134.0,2.35,15.6,349.5,289.31,224.31
2018,9,19,8,30,492.0,145.0,2.3,16.4,393.0,337.49,264.21
2018,9,19,8,45,678.5,118.0,2.25,17.25,494.0,425.77,333.83
2018,9,19,9,0,865.0,91.0,2.2,18.1,595.0,531.46,415.42
2018,9,19,9,15,893.0,89.5,2.25,18.95,641.5,589.04,459.17
2018,9,19,9,30,921.0,88.0,2.3,19.8,688.0,646.24,501.52
2018,9,19,9,45,931.5,89.5,2.3,20.65,723.5,695.19,536.21
2018,9,19,10,0,942.0,91.0,2.3,21.5,759.0,742.47,567.63
2018,9,19,10,15,949.5,92.0,2.45,22.35,787.5,785.16,595.16
2018,9,19,10,30,957.0,93.0,2.6,23.2,816.0,825.47,620.75
2018,9,19,10,45,961.0,94.0,2.7,24.05,836.0,860.44,642.12
2018,9,19,11,0,965.0,95.0,2.8,24.9,856.0,892.44,661.33
2018,9,19,11,15,968.0,96.0,2.9,25.4,869.0,920.48,678.71
2018,9,19,11,30,971.0,97.0,3.0,25.9,882.0,945.21,693.91
2018,9,19,11,45,971.5,97.0,3.15,26.45,886.0,963.25,704.98
2018,9,19,12,0,972.0,97.0,3.3,27.0,890.0,977.68,713.79
2018,9,19,12,15,971.0,97.0,3.4,27.25,885.5,987.08,719.9
2018,9,19,12,30,970.0,97.0,3.5,27.5,881.0,992.74,723.74
2018,9,19,12,45,966.5,97.0,3.6,27.7,868.0,992.35,723.91
2018,9,19,13,0,963.0,97.0,3.7,27.9,855.0,988.21,721.81
2018,9,19,13,15,957.5,96.0,3.75,27.9,833.5,977.46,715.76
2018,9,19,13,30,952.0,95.0,3.8,27.9,812.0,963.1,707.47
2018,9,19,13,45,944.5,93.5,3.85,27.95,783.0,942.9,695.26
2018,9,19,14,0,937.0,92.0,3.9,28.0,754.0,919.37,680.89
2018,9,19,14,15,926.0,91.0,3.95,27.85,718.5,890.24,663.28
2018,9,19,14,30,915.0,90.0,4.0,27.7,683.0,858.27,643.67
2018,9,19,14,45,900.5,87.5,4.05,27.6,640.5,819.2,618.86
2018,9,19,15,0,886.0,85.0,4.1,27.5,598.0,777.93,592.28
2018,9,19,15,15,866.0,83.0,4.1,27.5,550.5,735.62,564.21
2018,9,19,15,30,846.0,81.0,4.1,27.5,503.0,687.49,531.59
2018,9,19,15,45,817.5,77.5,4.05,26.8,451.0,631.12,492.55
2018,9,19,16,0,789.0,74.0,4.0,26.1,399.0,574.8,451.48
2018,9,19,16,15,748.5,70.0,3.65,25.35,345.0,511.56,403.18
2018,9,19,16,30,708.0,66.0,3.3,24.6,291.0,450.21,354.74
2018,9,19,16,45,647.0,60.5,2.9,23.85,237.0,382.37,299.51
2018,9,19,17,0,586.0,55.0,2.5,23.1,183.0,317.3,244.75
2018,9,19,17,15,486.0,46.5,2.25,21.85,133.0,240.18,180.16
2018,9,19,17,30,386.0,38.0,2.0,20.6,83.0,173.1,122.4
2018,9,19,17,45,233.5,24.5,1.75,19.35,47.5,94.04,42.44
2018,9,19,18,0,81.0,11.0,1.5,18.1,12.0,26.65,0.0
2018,9,19,18,15,40.5,5.5,1.5,17.65,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,20,5,45,56.0,7.0,0.55,13.75,8.0,0.0,0.0
2018,9,20,6,0,112.0,14.0,0.5,14.0,16.0,13.76,0.0
2018,9,20,6,15,264.5,25.5,0.55,14.85,51.5,20.71,8.17
2018,9,20,6,30,417.0,37.0,0.6,15.7,87.0,28.59,18.98
2018,9,20,6,45,512.5,44.5,0.7,16.55,137.0,35.5,25.58
2018,9,20,7,0,608.0,52.0,0.8,17.4,187.0,80.38,40.82
2018,9,20,7,15,665.0,57.5,0.95,18.35,240.5,132.07,75.7
2018,9,20,7,30,722.0,63.0,1.1,19.3,294.0,187.63,119.48
2018,9,20,7,45,760.5,67.0,1.25,20.25,348.0,243.48,166.88
2018,9,20,8,0,799.0,71.0,1.4,21.2,402.0,303.0,217.72
2018,9,20,8,15,825.5,74.0,1.55,22.2,453.0,360.69,266.69
2018,9,20,8,30,852.0,77.0,1.7,23.2,504.0,420.06,315.59
2018,9,20,8,45,871.0,79.5,1.8,24.25,551.0,478.1,361.71
2018,9,20,9,0,890.0,82.0,1.9,25.3,598.0,534.87,405.21
2018,9,20,9,15,905.0,83.5,1.9,26.0,639.5,588.36,444.95
2018,9,20,9,30,920.0,85.0,1.9,26.7,681.0,641.11,482.73
2018,9,20,9,45,932.0,85.5,1.9,27.45,716.5,689.89,516.39
2018,9,20,10,0,944.0,86.0,1.9,28.2,752.0,737.11,546.83
2018,9,20,10,15,950.5,87.0,1.85,28.7,780.0,779.04,572.27
2018,9,20,10,30,957.0,88.0,1.8,29.2,808.0,818.52,595.67
2018,9,20,10,45,961.5,88.5,1.75,29.7,828.0,853.26,615.6
2018,9,20,11,0,966.0,89.0,1.7,30.2,848.0,885.05,633.39
2018,9,20,11,15,968.5,90.0,1.7,30.45,860.5,912.56,649.49
2018,9,20,11,30,971.0,91.0,1.7,30.7,873.0,936.75,663.48
2018,9,20,11,45,971.5,91.0,1.7,31.0,876.5,954.67,673.44
2018,9,20,12,0,972.0,91.0,1.7,31.3,880.0,968.97,681.27
2018,9,20,12,15,971.0,90.5,1.75,31.4,875.0,977.71,686.97
2018,9,20,12,30,970.0,90.0,1.8,31.5,870.0,982.7,690.53
2018,9,20,12,45,967.0,89.5,1.85,31.6,857.0,982.1,690.79
2018,9,20,13,0,964.0,89.0,1.9,31.7,844.0,977.74,688.9
2018,9,20,13,15,958.5,88.0,1.95,31.65,822.5,966.86,683.51
2018,9,20,13,30,953.0,87.0,2.0,31.6,801.0,952.36,675.99
2018,9,20,13,45,946.0,86.0,2.05,31.6,772.5,933.03,665.35
2018,9,20,14,0,939.0,85.0,2.1,31.6,744.0,910.35,652.63
2018,9,20,14,15,929.0,83.5,2.1,31.45,708.5,881.37,635.77
2018,9,20,14,30,919.0,82.0,2.1,31.3,673.0,849.5,616.99
2018,9,20,14,45,905.0,80.0,2.1,31.15,631.0,811.2,593.83
2018,9,20,15,0,891.0,78.0,2.1,31.0,589.0,770.67,568.96
2018,9,20,15,15,872.5,75.5,2.1,31.0,542.0,724.34,539.46
2018,9,20,15,30,854.0,73.0,2.1,31.0,495.0,676.63,508.58
2018,9,20,15,45,828.0,70.0,2.15,30.35,444.0,626.27,475.82
2018,9,20,16,0,802.0,67.0,2.2,29.7,393.0,571.69,437.72
2018,9,20,16,15,764.5,63.0,1.95,28.75,339.5,509.71,392.03
2018,9,20,16,30,727.0,59.0,1.7,27.8,286.0,449.37,345.86
2018,9,20,16,45,669.5,53.5,1.45,26.8,232.5,380.13,291.25
2018,9,20,17,0,612.0,48.0,1.2,25.8,179.0,315.34,238.03
2018,9,20,17,15,516.5,40.5,1.2,24.6,129.5,242.45,177.94
2018,9,20,17,30,421.0,33.0,1.2,23.4,80.0,177.02,121.89
2018,9,20,17,45,259.0,22.0,1.2,22.2,46.0,95.97,33.27
2018,9,20,18,0,97.0,11.0,1.2,21.0,12.0,29.42,0.0
2018,9,20,18,15,48.5,5.5,1.2,20.6,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,5,45,54.5,5.5,1.1,14.7,6.5,0.0,0.0
2018,9,21,6,0,109.0,11.0,1.1,14.7,13.0,10.81,0.0
2018,9,21,6,15,273.5,23.0,1.25,15.7,49.5,18.34,5.77
2018,9,21,6,30,438.0,35.0,1.4,16.7,86.0,26.85,17.3
2018,9,21,6,45,529.5,42.0,1.55,17.7,135.5,32.6,22.87
2018,9,21,7,0,621.0,49.0,1.7,18.7,185.0,80.06,40.16
2018,9,21,7,15,676.5,54.0,1.75,19.55,238.5,129.21,72.66
2018,9,21,7,30,732.0,59.0,1.8,20.4,292.0,184.62,116.36
2018,9,21,7,45,768.0,63.0,1.8,21.25,345.0,240.38,163.86
2018,9,21,8,0,804.0,67.0,1.8,22.1,398.0,299.49,214.54
2018,9,21,8,15,829.0,70.5,1.8,23.0,448.5,357.32,263.64
2018,9,21,8,30,854.0,74.0,1.8,23.9,499.0,418.18,313.49
2018,9,21,8,45,871.5,76.0,1.75,24.8,544.5,473.56,357.43
2018,9,21,9,0,889.0,78.0,1.7,25.7,590.0,529.0,399.6
2018,9,21,9,15,902.0,80.0,1.65,26.4,631.0,581.73,438.4
2018,9,21,9,30,915.0,82.0,1.6,27.1,672.0,633.53,475.02
2018,9,21,9,45,925.0,83.5,1.55,27.85,707.0,681.72,507.66
2018,9,21,10,0,935.0,85.0,1.5,28.6,742.0,728.2,537.0
2018,9,21,10,15,942.0,86.5,1.55,29.05,770.0,770.58,563.46
2018,9,21,10,30,949.0,88.0,1.6,29.5,798.0,810.57,588.07
2018,9,21,10,45,954.0,88.5,1.6,29.95,818.0,845.38,608.57
2018,9,21,11,0,959.0,89.0,1.6,30.4,838.0,877.28,627.04
2018,9,21,11,15,961.5,89.0,1.65,30.7,850.0,903.5,642.75
2018,9,21,11,30,964.0,89.0,1.7,31.0,862.0,926.39,656.41
2018,9,21,11,45,964.5,89.5,1.75,31.3,865.5,944.62,667.22
2018,9,21,12,0,965.0,90.0,1.8,31.6,869.0,959.27,675.9
2018,9,21,12,15,962.0,90.5,1.85,31.65,863.5,967.11,681.17
2018,9,21,12,30,959.0,91.0,1.9,31.7,858.0,971.23,684.32
2018,9,21,12,45,953.5,92.0,1.95,31.75,844.5,969.88,684.23
2018,9,21,13,0,948.0,93.0,2.0,31.8,831.0,964.86,682.02
2018,9,21,13,15,943.0,92.0,2.0,31.7,810.0,954.48,676.47
2018,9,21,13,30,938.0,91.0,2.0,31.6,789.0,940.53,668.83
2018,9,21,13,45,930.0,89.5,2.05,31.5,760.0,919.93,657.59
2018,9,21,14,0,922.0,88.0,2.1,31.4,731.0,896.06,644.29
2018,9,21,14,15,911.5,86.5,2.15,31.15,695.5,866.99,627.97
2018,9,21,14,30,901.0,85.0,2.2,30.9,660.0,835.12,609.68
2018,9,21,14,45,886.5,83.0,2.25,30.65,618.5,796.92,586.96
2018,9,21,15,0,872.0,81.0,2.3,30.4,577.0,756.59,562.49
2018,9,21,15,15,852.0,78.5,2.3,30.4,530.0,709.85,532.34
2018,9,21,15,30,832.0,76.0,2.3,30.4,483.0,665.98,503.76
2018,9,21,15,45,805.0,72.5,2.45,29.55,432.5,611.25,467.86
2018,9,21,16,0,778.0,69.0,2.6,28.7,382.0,556.51,429.78
2018,9,21,16,15,738.5,65.0,2.55,27.8,329.0,494.6,384.07
2018,9,21,16,30,699.0,61.0,2.5,26.9,276.0,434.55,337.89
2018,9,21,16,45,638.5,55.5,2.5,26.05,223.0,367.65,284.52
2018,9,21,17,0,578.0,50.0,2.5,25.2,170.0,303.78,231.45
2018,9,21,17,15,478.0,42.0,2.3,23.95,122.0,228.57,168.63
2018,9,21,17,30,378.0,34.0,2.1,22.7,74.0,163.54,112.23
2018,9,21,17,45,227.0,21.5,1.9,21.5,42.0,85.68,17.25
2018,9,21,18,0,76.0,9.0,1.7,20.3,10.0,23.16,0.0
2018,9,21,18,15,38.0,4.5,1.65,19.7,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,14.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,5,45,46.0,5.5,0.25,15.0,6.0,0.0,0.0
2018,9,22,6,0,92.0,11.0,0.3,15.1,12.0,10.81,0.0
2018,9,22,6,15,249.5,23.5,0.3,15.65,47.0,19.03,5.27
2018,9,22,6,30,407.0,36.0,0.3,16.2,82.0,28.01,18.33
2018,9,22,6,45,484.5,44.5,0.35,16.75,128.0,33.99,24.22
2018,9,22,7,0,562.0,53.0,0.4,17.3,174.0,76.72,39.86
2018,9,22,7,15,601.0,62.5,0.45,18.05,223.5,124.77,72.48
2018,9,22,7,30,640.0,72.0,0.5,18.8,273.0,177.16,114.03
2018,9,22,7,45,717.5,71.0,0.5,19.55,334.0,234.92,160.77
2018,9,22,8,0,795.0,70.0,0.5,20.3,395.0,298.52,212.92
2018,9,22,8,15,821.5,73.5,0.55,21.45,446.0,356.33,261.02
2018,9,22,8,30,848.0,77.0,0.6,22.6,497.0,415.83,308.83
2018,9,22,8,45,867.0,79.5,0.7,23.8,543.5,473.49,353.78
2018,9,22,9,0,886.0,82.0,0.8,25.0,590.0,529.92,396.14
2018,9,22,9,15,899.5,84.0,0.85,25.85,631.0,582.75,434.56
2018,9,22,9,30,913.0,86.0,0.9,26.7,672.0,634.7,470.99
2018,9,22,9,45,923.0,88.0,1.0,27.6,707.0,683.26,504.27
2018,9,22,10,0,933.0,90.0,1.1,28.5,742.0,730.12,534.77
2018,9,22,10,15,940.5,91.0,1.2,29.0,770.0,772.23,561.23
2018,9,22,10,30,948.0,92.0,1.3,29.5,798.0,811.99,585.94
2018,9,22,10,45,953.0,93.0,1.45,30.0,818.5,847.22,608.12
2018,9,22,11,0,958.0,94.0,1.6,30.5,839.0,879.56,628.36
2018,9,22,11,15,961.0,94.0,1.65,30.7,851.0,906.13,644.53
2018,9,22,11,30,964.0,94.0,1.7,30.9,863.0,929.39,658.69
2018,9,22,11,45,965.0,94.5,1.8,31.1,867.0,948.01,670.59
2018,9,22,12,0,966.0,95.0,1.9,31.3,871.0,963.05,680.38
2018,9,22,12,15,966.5,93.5,2.0,31.3,866.5,971.87,686.96
2018,9,22,12,30,967.0,92.0,2.1,31.3,862.0,976.96,691.38
2018,9,22,12,45,966.5,90.5,2.15,31.3,849.5,977.39,692.5
2018,9,22,13,0,966.0,89.0,2.2,31.3,837.0,974.05,691.43
2018,9,22,13,15,961.0,88.5,2.3,31.1,816.0,964.01,687.35
2018,9,22,13,30,956.0,88.0,2.4,30.9,795.0,950.35,681.05
2018,9,22,13,45,949.0,85.5,2.55,30.7,765.5,929.19,670.38
2018,9,22,14,0,942.0,83.0,2.7,30.5,736.0,904.65,657.43
2018,9,22,14,15,931.5,82.0,2.75,30.2,700.5,875.65,640.93
2018,9,22,14,30,921.0,81.0,2.8,29.9,665.0,843.78,622.4
2018,9,22,14,45,907.0,79.0,2.9,29.55,623.0,805.38,599.66
2018,9,22,15,0,893.0,77.0,3.0,29.2,581.0,764.74,575.0
2018,9,22,15,15,874.0,74.5,3.0,29.2,533.5,717.98,544.34
2018,9,22,15,30,855.0,72.0,3.0,29.2,486.0,669.89,512.31
2018,9,22,15,45,828.0,69.0,3.05,28.15,435.0,618.91,478.46
2018,9,22,16,0,801.0,66.0,3.1,27.1,384.0,563.83,439.47
2018,9,22,16,15,763.0,62.0,3.0,26.25,330.5,501.83,392.88
2018,9,22,16,30,725.0,58.0,2.9,25.4,277.0,441.52,345.71
2018,9,22,16,45,665.0,52.5,2.75,24.55,223.5,371.63,289.15
2018,9,22,17,0,605.0,47.0,2.6,23.7,170.0,306.43,234.21
2018,9,22,17,15,502.5,39.5,2.3,22.55,121.0,232.42,171.49
2018,9,22,17,30,400.0,32.0,2.0,21.4,72.0,166.43,113.11
2018,9,22,17,45,236.0,20.0,1.75,20.25,40.0,84.55,0.0
2018,9,22,18,0,72.0,8.0,1.5,19.1,8.0,21.17,0.0
2018,9,22,18,15,36.0,4.0,1.45,18.6,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,46.0,5.5,1.15,12.65,6.0,0.0,0.0
2018,9,23,6,0,92.0,11.0,1.2,12.8,12.0,10.81,0.0
2018,9,23,6,15,216.5,23.0,1.25,13.45,42.5,18.7,3.96
2018,9,23,6,30,341.0,35.0,1.3,14.1,73.0,27.2,17.68
2018,9,23,6,45,395.0,46.5,1.4,14.7,113.5,35.06,25.29
2018,9,23,7,0,449.0,58.0,1.5,15.3,154.0,73.72,41.71
2018,9,23,7,15,529.0,66.0,1.45,16.05,209.0,118.57,71.26
2018,9,23,7,30,609.0,74.0,1.4,16.8,264.0,172.6,112.95
2018,9,23,7,45,680.5,75.0,1.4,17.55,322.5,227.01,157.93
2018,9,23,8,0,752.0,76.0,1.4,18.3,381.0,290.53,211.18
2018,9,23,8,15,796.0,76.5,1.4,19.25,435.5,349.11,260.66
2018,9,23,8,30,840.0,77.0,1.4,20.2,490.0,411.29,311.64
2018,9,23,8,45,867.0,77.0,1.4,21.2,538.5,469.65,358.13
2018,9,23,9,0,894.0,77.0,1.4,22.2,587.0,527.56,402.53
2018,9,23,9,15,906.5,79.0,1.45,23.15,627.5,580.11,441.67
2018,9,23,9,30,919.0,81.0,1.5,24.1,668.0,631.67,478.68
2018,9,23,9,45,927.5,83.5,1.6,25.05,702.5,679.91,512.44
2018,9,23,10,0,936.0,86.0,1.7,26.0,737.0,726.33,543.17
2018,9,23,10,15,943.0,87.5,1.8,26.55,765.0,768.6,570.19
2018,9,23,10,30,950.0,89.0,1.9,27.1,793.0,808.47,595.35
2018,9,23,10,45,955.0,89.5,1.95,27.65,813.0,843.15,616.42
2018,9,23,11,0,960.0,90.0,2.0,28.2,833.0,874.92,635.46
2018,9,23,11,15,963.0,90.0,2.1,28.5,845.0,901.42,652.12
2018,9,23,11,30,966.0,90.0,2.2,28.8,857.0,924.61,666.7
2018,9,23,11,45,967.0,90.0,2.3,29.1,860.5,942.61,678.03
2018,9,23,12,0,968.0,90.0,2.4,29.4,864.0,957.04,687.18
2018,9,23,12,15,968.0,89.5,2.5,29.45,859.5,966.37,693.9
2018,9,23,12,30,968.0,89.0,2.6,29.5,855.0,971.98,698.4
2018,9,23,12,45,955.5,93.0,2.7,29.55,839.0,967.43,696.54
2018,9,23,13,0,943.0,97.0,2.8,29.6,823.0,959.23,692.5
2018,9,23,13,15,884.5,118.0,2.9,29.45,784.5,924.74,672.0
2018,9,23,13,30,826.0,139.0,3.0,29.3,746.0,893.37,653.53
2018,9,23,13,45,884.0,110.0,3.1,29.15,737.5,896.54,657.87
2018,9,23,14,0,942.0,81.0,3.2,29.0,729.0,899.31,661.84
2018,9,23,14,15,931.5,79.5,3.25,28.7,693.0,869.7,644.31
2018,9,23,14,30,921.0,78.0,3.3,28.4,657.0,837.21,624.94
2018,9,23,14,45,888.0,80.5,3.4,28.1,609.0,789.06,594.8
2018,9,23,15,0,855.0,83.0,3.5,27.8,561.0,739.93,563.45
2018,9,23,15,15,779.0,91.5,3.5,27.8,499.0,670.57,515.94
2018,9,23,15,30,703.0,100.0,3.5,27.8,437.0,602.05,466.71
2018,9,23,15,45,718.0,85.5,3.65,26.8,397.5,566.7,443.48
2018,9,23,16,0,733.0,71.0,3.8,25.8,358.0,526.12,414.94
2018,9,23,16,15,730.5,63.0,3.7,24.95,314.5,482.19,381.31
2018,9,23,16,30,728.0,55.0,3.6,24.1,271.0,436.75,344.8
2018,9,23,16,45,667.5,50.0,3.45,23.25,218.0,367.31,287.72
2018,9,23,17,0,607.0,45.0,3.3,22.4,165.0,302.62,232.42
2018,9,23,17,15,503.5,37.5,3.1,21.35,116.5,228.53,168.93
2018,9,23,17,30,400.0,30.0,2.9,20.3,68.0,162.8,109.38
2018,9,23,17,45,231.0,18.5,2.7,19.25,37.5,80.15,0.0
2018,9,23,18,0,62.0,7.0,2.5,18.2,7.0,6.88,0.0
2018,9,23,18,15,31.0,3.5,2.35,17.65,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,5,45,51.0,5.0,0.65,12.05,5.5,0.0,0.0
2018,9,24,6,0,102.0,10.0,0.6,12.2,11.0,9.83,0.0
2018,9,24,6,15,270.5,21.0,0.75,12.9,45.5,16.83,1.7
2018,9,24,6,30,439.0,32.0,0.9,13.6,80.0,24.5,15.35
2018,9,24,6,45,536.5,39.0,1.05,14.3,129.5,30.64,21.44
2018,9,24,7,0,634.0,46.0,1.2,15.0,179.0,75.31,37.22
2018,9,24,7,15,691.0,50.5,1.25,15.85,232.5,124.68,69.43
2018,9,24,7,30,748.0,55.0,1.3,16.7,286.0,180.45,113.55
2018,9,24,7,45,773.0,60.5,1.35,17.6,336.5,235.75,161.56
2018,9,24,8,0,798.0,66.0,1.4,18.5,387.0,293.15,211.75
2018,9,24,8,15,835.0,66.5,1.45,19.6,440.0,351.71,261.64
2018,9,24,8,30,872.0,67.0,1.5,20.7,493.0,414.5,313.36
2018,9,24,8,45,884.0,70.5,1.55,21.8,537.5,469.54,357.69
2018,9,24,9,0,896.0,74.0,1.6,22.9,582.0,524.07,399.85
2018,9,24,9,15,874.5,87.5,1.7,23.8,612.5,569.31,433.94
2018,9,24,9,30,853.0,101.0,1.8,24.7,643.0,610.65,463.88
2018,9,24,9,45,875.0,100.0,1.9,25.6,681.5,661.15,499.72
2018,9,24,10,0,897.0,99.0,2.0,26.5,720.0,711.14,534.09
2018,9,24,10,15,929.0,90.5,2.0,26.95,755.5,759.72,565.1
2018,9,24,10,30,961.0,82.0,2.0,27.4,791.0,807.53,595.07
2018,9,24,10,45,931.5,98.0,2.0,27.9,800.0,831.46,608.68
2018,9,24,11,0,902.0,114.0,2.0,28.4,809.0,850.58,619.29
2018,9,24,11,15,783.5,174.0,1.95,28.6,784.0,841.85,612.01
2018,9,24,11,30,665.0,234.0,1.9,28.8,759.0,820.42,595.63
2018,9,24,11,45,674.5,231.0,1.9,29.05,765.5,839.19,607.86
2018,9,24,12,0,684.0,228.0,1.9,29.3,772.0,855.57,618.1
2018,9,24,12,15,740.5,199.0,1.85,29.35,784.5,884.34,636.35
2018,9,24,12,30,797.0,170.0,1.8,29.4,797.0,906.65,649.95
2018,9,24,12,45,876.5,129.0,1.75,29.5,808.5,937.45,668.85
2018,9,24,13,0,956.0,88.0,1.7,29.6,820.0,958.29,681.3
2018,9,24,13,15,950.5,87.5,1.65,29.55,799.0,947.71,674.58
2018,9,24,13,30,945.0,87.0,1.6,29.5,778.0,933.57,666.07
2018,9,24,13,45,937.0,86.0,1.6,29.5,749.0,913.23,654.27
2018,9,24,14,0,929.0,85.0,1.6,29.5,720.0,889.62,640.48
2018,9,24,14,15,918.0,83.5,1.6,29.3,684.0,859.85,623.23
2018,9,24,14,30,907.0,82.0,1.6,29.1,648.0,827.28,604.1
2018,9,24,14,45,892.0,80.0,1.6,28.9,606.0,788.46,580.65
2018,9,24,15,0,877.0,78.0,1.6,28.7,564.0,747.53,555.54
2018,9,24,15,15,857.0,75.5,1.6,28.7,517.0,700.64,525.52
2018,9,24,15,30,837.0,73.0,1.6,28.7,470.0,656.6,497.02
2018,9,24,15,45,808.0,70.0,1.7,28.0,419.0,601.13,459.89
2018,9,24,16,0,779.0,67.0,1.8,27.3,368.0,545.83,421.1
2018,9,24,16,15,736.5,62.5,1.8,26.4,314.5,482.02,374.07
2018,9,24,16,30,694.0,58.0,1.8,25.5,261.0,420.39,326.61
2018,9,24,16,45,628.5,53.0,1.8,24.55,208.5,352.8,272.48
2018,9,24,17,0,563.0,48.0,1.8,23.6,156.0,288.77,219.01
2018,9,24,17,15,452.0,39.5,1.75,22.4,109.0,211.3,154.3
2018,9,24,17,30,341.0,31.0,1.7,21.2,62.0,145.28,95.07
2018,9,24,17,45,192.0,19.0,1.65,20.0,34.0,62.75,0.0
2018,9,24,18,0,43.0,7.0,1.6,18.8,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.6,18.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,25,5,45,48.5,4.5,0.55,13.4,5.0,0.0,0.0
2018,9,25,6,0,97.0,9.0,0.6,13.6,10.0,8.85,0.0
2018,9,25,6,15,262.0,20.5,0.65,14.5,43.5,16.5,0.0
2018,9,25,6,30,427.0,32.0,0.7,15.4,77.0,24.68,15.29
2018,9,25,6,45,524.5,39.0,0.75,16.25,126.0,28.18,19.08
2018,9,25,7,0,622.0,46.0,0.8,17.1,175.0,73.7,36.24
2018,9,25,7,15,679.5,50.5,0.8,17.85,228.0,122.32,67.4
2018,9,25,7,30,737.0,55.0,0.8,18.6,281.0,177.4,110.36
2018,9,25,7,45,774.0,59.0,0.8,19.35,334.0,233.38,157.84
2018,9,25,8,0,811.0,63.0,0.8,20.1,387.0,292.78,208.63
2018,9,25,8,15,836.5,66.0,0.8,21.25,437.5,352.1,258.37
2018,9,25,8,30,862.0,69.0,0.8,22.4,488.0,410.99,306.11
2018,9,25,8,45,880.0,71.5,0.8,23.55,534.0,467.2,350.02
2018,9,25,9,0,898.0,74.0,0.8,24.7,580.0,523.48,392.05
2018,9,25,9,15,912.0,75.5,0.75,25.4,621.0,576.38,430.18
2018,9,25,9,30,926.0,77.0,0.7,26.1,662.0,628.4,466.07
2018,9,25,9,45,936.0,78.0,0.65,26.8,696.5,676.22,497.63
2018,9,25,10,0,946.0,79.0,0.6,27.5,731.0,722.28,525.98
2018,9,25,10,15,953.0,80.0,0.6,27.9,758.5,764.2,551.05
2018,9,25,10,30,960.0,81.0,0.6,28.3,786.0,803.68,574.21
2018,9,25,10,45,964.5,82.0,0.55,28.7,806.0,838.57,593.32
2018,9,25,11,0,969.0,83.0,0.5,29.1,826.0,870.49,610.31
2018,9,25,11,15,971.0,83.5,0.5,29.35,837.0,896.68,624.92
2018,9,25,11,30,973.0,84.0,0.5,29.6,848.0,919.48,637.51
2018,9,25,11,45,973.0,84.0,0.55,29.85,851.0,936.53,647.69
2018,9,25,12,0,973.0,84.0,0.6,30.1,854.0,949.93,655.86
2018,9,25,12,15,971.5,84.5,0.6,30.2,849.0,958.84,660.85
2018,9,25,12,30,970.0,85.0,0.6,30.3,844.0,964.0,663.77
2018,9,25,12,45,966.5,84.5,0.6,30.4,830.5,962.51,662.91
2018,9,25,13,0,963.0,84.0,0.6,30.5,817.0,957.28,660.04
2018,9,25,13,15,958.0,83.0,0.7,30.5,795.5,946.46,656.27
2018,9,25,13,30,953.0,82.0,0.8,30.5,774.0,932.03,650.35
2018,9,25,13,45,945.5,81.0,0.9,30.5,745.0,911.93,640.89
2018,9,25,14,0,938.0,80.0,1.0,30.5,716.0,888.51,629.29
2018,9,25,14,15,927.5,78.5,1.1,30.35,680.5,858.89,613.95
2018,9,25,14,30,917.0,77.0,1.2,30.2,645.0,826.43,596.52
2018,9,25,14,45,903.0,75.0,1.25,30.05,603.0,788.05,574.27
2018,9,25,15,0,889.0,73.0,1.3,29.9,561.0,747.48,550.22
2018,9,25,15,15,869.0,70.5,1.3,29.9,513.5,700.15,520.33
2018,9,25,15,30,849.0,68.0,1.3,29.9,466.0,651.62,489.12
2018,9,25,15,45,821.5,65.0,1.45,29.25,415.5,600.69,456.01
2018,9,25,16,0,794.0,62.0,1.6,28.6,365.0,545.8,418.04
2018,9,25,16,15,754.0,58.0,1.55,27.7,312.0,483.39,372.13
2018,9,25,16,30,714.0,54.0,1.5,26.8,259.0,422.93,325.65
2018,9,25,16,45,651.0,49.0,1.4,25.85,206.5,353.51,270.26
2018,9,25,17,0,588.0,44.0,1.3,24.9,154.0,289.11,216.59
2018,9,25,17,15,479.5,36.0,1.3,23.7,107.0,214.85,154.67
2018,9,25,17,30,371.0,28.0,1.3,22.5,60.0,148.98,93.85
2018,9,25,17,45,211.5,17.0,1.25,21.3,32.5,64.43,0.0
2018,9,25,18,0,52.0,6.0,1.2,20.1,5.0,0.0,0.0
2018,9,25,18,15,26.0,3.0,1.15,19.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,5,45,19.0,3.5,0.35,14.6,3.5,0.0,0.0
2018,9,26,6,0,38.0,7.0,0.4,14.7,7.0,6.88,0.0
2018,9,26,6,15,95.5,22.0,0.45,15.45,30.0,18.42,0.0
2018,9,26,6,30,153.0,37.0,0.5,16.2,53.0,28.65,18.47
2018,9,26,6,45,301.5,46.0,0.55,16.9,100.0,34.48,24.48
2018,9,26,7,0,450.0,55.0,0.6,17.6,147.0,69.13,38.09
2018,9,26,7,15,475.5,68.5,0.6,18.35,190.5,112.54,67.92
2018,9,26,7,30,501.0,82.0,0.6,19.1,234.0,158.81,104.66
2018,9,26,7,45,566.0,88.0,0.65,19.9,289.0,209.78,145.69
2018,9,26,8,0,631.0,94.0,0.7,20.7,344.0,267.67,193.01
2018,9,26,8,15,730.0,84.5,0.7,21.75,409.5,330.5,243.02
2018,9,26,8,30,829.0,75.0,0.7,22.8,475.0,400.89,298.07
2018,9,26,8,45,855.5,76.0,0.75,23.85,523.0,459.08,343.5
2018,9,26,9,0,882.0,77.0,0.8,24.9,571.0,516.86,387.02
2018,9,26,9,15,894.0,79.5,0.85,26.0,611.0,568.85,424.7
2018,9,26,9,30,906.0,82.0,0.9,27.1,651.0,619.82,460.23
2018,9,26,9,45,913.5,85.0,0.95,28.15,685.0,667.16,492.05
2018,9,26,10,0,921.0,88.0,1.0,29.2,719.0,712.63,521.25
2018,9,26,10,15,929.0,89.0,1.0,29.85,746.5,754.31,546.01
2018,9,26,10,30,937.0,90.0,1.0,30.5,774.0,793.69,568.89
2018,9,26,10,45,942.5,90.0,1.0,31.15,793.5,827.59,587.94
2018,9,26,11,0,948.0,90.0,1.0,31.8,813.0,858.63,605.01
2018,9,26,11,15,924.5,103.5,1.0,32.15,817.0,876.73,614.65
2018,9,26,11,30,901.0,117.0,1.0,32.5,821.0,890.52,621.81
2018,9,26,11,45,870.0,132.0,1.0,32.8,814.0,899.58,626.3
2018,9,26,12,0,839.0,147.0,1.0,33.1,807.0,900.8,626.14
2018,9,26,12,15,872.0,130.0,0.95,33.2,812.5,921.11,637.57
2018,9,26,12,30,905.0,113.0,0.9,33.3,818.0,933.31,643.83
2018,9,26,12,45,875.5,124.0,0.8,33.45,796.5,920.87,634.35
2018,9,26,13,0,846.0,135.0,0.7,33.6,775.0,910.64,626.61
2018,9,26,13,15,749.0,169.5,0.65,33.5,724.5,861.14,596.58
2018,9,26,13,30,652.0,204.0,0.6,33.4,674.0,806.75,563.46
2018,9,26,13,45,557.5,228.5,0.5,33.3,619.5,740.42,519.82
2018,9,26,14,0,463.0,253.0,0.4,33.2,565.0,678.37,478.31
2018,9,26,14,15,414.5,252.5,0.45,32.95,521.0,628.98,447.95
2018,9,26,14,30,366.0,252.0,0.5,32.7,477.0,572.11,411.85
2018,9,26,14,45,303.0,244.5,0.6,32.45,422.5,506.25,368.81
2018,9,26,15,0,240.0,237.0,0.7,32.2,368.0,434.76,320.5
2018,9,26,15,15,222.0,216.0,0.7,32.2,329.0,391.75,291.11
2018,9,26,15,30,204.0,195.0,0.7,32.2,290.0,349.3,261.3
2018,9,26,15,45,350.5,149.5,1.05,31.2,290.5,389.48,296.08
2018,9,26,16,0,497.0,104.0,1.4,30.2,291.0,416.41,319.53
2018,9,26,16,15,494.0,90.0,1.5,29.1,252.5,379.55,292.48
2018,9,26,16,30,491.0,76.0,1.6,28.0,214.0,338.51,261.1
2018,9,26,16,45,433.0,65.5,1.7,26.9,168.5,276.45,211.84
2018,9,26,17,0,375.0,55.0,1.8,25.8,123.0,219.44,164.82
2018,9,26,17,15,279.5,42.0,1.75,24.6,83.5,152.38,109.4
2018,9,26,17,30,184.0,29.0,1.7,23.4,44.0,95.67,57.58
2018,9,26,17,45,98.5,15.5,1.65,22.2,23.0,37.07,0.0
2018,9,26,18,0,13.0,2.0,1.6,21.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,20.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,5,45,23.5,3.5,0.85,16.2,3.5,0.0,0.0
2018,9,27,6,0,47.0,7.0,0.9,16.2,7.0,6.88,0.0
2018,9,27,6,15,144.5,21.0,1.05,16.55,33.0,16.65,0.0
2018,9,27,6,30,242.0,35.0,1.2,16.9,59.0,27.1,16.95
2018,9,27,6,45,244.0,49.5,1.35,17.3,86.5,37.37,26.87
2018,9,27,7,0,246.0,64.0,1.5,17.7,114.0,65.14,41.29
2018,9,27,7,15,261.0,77.5,1.5,18.1,144.0,95.42,63.13
2018,9,27,7,30,276.0,91.0,1.5,18.5,174.0,127.38,88.93
2018,9,27,7,45,370.0,102.0,1.5,18.95,234.5,176.72,127.17
2018,9,27,8,0,464.0,113.0,1.5,19.4,295.0,236.44,174.86
2018,9,27,8,15,361.0,127.5,1.4,20.05,280.5,242.44,184.19
2018,9,27,8,30,258.0,142.0,1.3,20.7,266.0,236.98,182.66
2018,9,27,8,45,272.5,159.5,1.2,21.35,301.5,274.92,212.7
2018,9,27,9,0,287.0,177.0,1.1,22.0,337.0,314.02,242.63
2018,9,27,9,15,568.5,137.5,1.1,22.7,483.0,446.55,343.48
2018,9,27,9,30,850.0,98.0,1.1,23.4,629.0,601.12,456.13
2018,9,27,9,45,829.5,109.0,1.1,24.05,650.0,636.89,479.66
2018,9,27,10,0,809.0,120.0,1.1,24.7,671.0,668.78,500.73
2018,9,27,10,15,631.0,185.5,1.1,25.1,625.5,640.56,477.6
2018,9,27,10,30,453.0,251.0,1.1,25.5,580.0,595.84,442.85
2018,9,27,10,45,547.0,227.0,1.15,25.95,634.5,660.76,489.47
2018,9,27,11,0,641.0,203.0,1.2,26.4,689.0,731.1,537.76
2018,9,27,11,15,691.0,186.0,1.2,26.5,717.0,772.48,565.32
2018,9,27,11,30,741.0,169.0,1.2,26.6,745.0,813.1,591.05
2018,9,27,11,45,678.0,202.0,1.25,26.75,730.5,807.48,587.02
2018,9,27,12,0,615.0,235.0,1.3,26.9,716.0,797.07,578.95
2018,9,27,12,15,587.5,243.0,1.3,26.9,700.5,788.53,573.04
2018,9,27,12,30,560.0,251.0,1.3,26.9,685.0,775.24,564.05
2018,9,27,12,45,740.5,172.0,1.35,26.95,735.5,857.87,621.6
2018,9,27,13,0,921.0,93.0,1.4,27.0,786.0,923.92,664.06
2018,9,27,13,15,786.0,143.0,1.45,27.0,723.0,859.36,623.11
2018,9,27,13,30,651.0,193.0,1.5,27.0,660.0,792.15,581.0
2018,9,27,13,45,507.5,232.5,1.5,27.0,588.0,700.08,517.34
2018,9,27,14,0,364.0,272.0,1.5,27.0,516.0,605.69,450.55
2018,9,27,14,15,352.0,260.5,1.55,26.9,486.0,576.74,432.2
2018,9,27,14,30,340.0,249.0,1.6,26.8,456.0,547.0,412.48
2018,9,27,14,45,314.5,237.5,1.7,26.7,419.0,506.32,384.56
2018,9,27,15,0,289.0,226.0,1.8,26.6,382.0,466.09,356.44
2018,9,27,15,15,315.0,196.5,1.8,26.6,353.0,442.14,340.63
2018,9,27,15,30,341.0,167.0,1.8,26.6,324.0,415.08,321.96
2018,9,27,15,45,337.5,149.5,1.9,25.85,290.0,380.27,297.37
2018,9,27,16,0,334.0,132.0,2.0,25.1,256.0,344.79,271.37
2018,9,27,16,15,243.5,119.0,2.0,24.25,202.0,267.86,211.31
2018,9,27,16,30,153.0,106.0,2.0,23.4,148.0,193.03,151.67
2018,9,27,16,45,126.0,85.0,2.05,22.6,115.0,151.22,117.54
2018,9,27,17,0,99.0,64.0,2.1,21.8,82.0,111.76,84.52
2018,9,27,17,15,75.0,45.0,2.1,20.95,56.0,78.33,55.91
2018,9,27,17,30,51.0,26.0,2.1,20.1,30.0,45.47,24.31
2018,9,27,17,45,31.5,13.5,2.1,19.25,15.5,20.14,0.0
2018,9,27,18,0,12.0,1.0,2.1,18.4,1.0,0.0,0.0
2018,9,27,18,15,6.0,0.5,2.1,17.95,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,12.3,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,12.4,1.0,0.98,0.0
2018,9,28,6,15,0.0,7.0,1.3,12.7,7.0,6.75,0.0
2018,9,28,6,30,0.0,13.0,1.3,13.0,13.0,12.53,4.9
2018,9,28,6,45,18.5,13.5,1.35,13.35,17.0,12.76,5.63
2018,9,28,7,0,37.0,14.0,1.4,13.7,21.0,14.3,5.43
2018,9,28,7,15,18.5,19.5,1.3,14.15,23.0,20.69,11.31
2018,9,28,7,30,0.0,25.0,1.2,14.6,25.0,24.12,15.05
2018,9,28,7,45,0.0,40.0,1.15,15.05,40.0,38.62,27.33
2018,9,28,8,0,0.0,55.0,1.1,15.5,55.0,53.14,39.43
2018,9,28,8,15,29.5,65.5,1.1,16.2,79.5,73.36,55.54
2018,9,28,8,30,59.0,76.0,1.1,16.9,104.0,96.62,74.38
2018,9,28,8,45,47.0,99.5,1.1,17.6,123.0,117.1,91.01
2018,9,28,9,0,35.0,123.0,1.1,18.3,142.0,136.36,106.16
2018,9,28,9,15,50.5,138.5,1.15,19.0,168.5,161.73,126.14
2018,9,28,9,30,66.0,154.0,1.2,19.7,195.0,190.01,148.2
2018,9,28,9,45,54.5,178.0,1.3,20.45,213.0,207.99,161.37
2018,9,28,10,0,43.0,202.0,1.4,21.2,231.0,226.58,174.77
2018,9,28,10,15,54.0,241.0,1.5,21.85,279.0,275.18,211.4
2018,9,28,10,30,65.0,280.0,1.6,22.5,327.0,324.93,248.12
2018,9,28,10,45,84.5,290.5,1.7,23.2,353.0,353.57,269.02
2018,9,28,11,0,104.0,301.0,1.8,23.9,379.0,388.17,294.17
2018,9,28,11,15,92.5,296.0,1.95,24.35,366.5,377.67,285.71
2018,9,28,11,30,81.0,291.0,2.1,24.8,354.0,360.2,272.37
2018,9,28,11,45,69.5,299.5,2.25,25.3,353.5,361.42,272.56
2018,9,28,12,0,58.0,308.0,2.4,25.8,353.0,362.15,272.31
2018,9,28,12,15,172.0,313.0,2.5,26.05,445.5,476.99,359.57
2018,9,28,12,30,286.0,318.0,2.6,26.3,538.0,593.79,445.21
2018,9,28,12,45,565.5,221.0,2.7,26.6,647.0,752.15,562.79
2018,9,28,13,0,845.0,124.0,2.8,26.9,756.0,892.63,658.85
2018,9,28,13,15,881.5,106.0,2.9,26.9,749.0,895.38,660.87
2018,9,28,13,30,918.0,88.0,3.0,26.9,742.0,898.98,664.77
2018,9,28,13,45,911.5,86.5,3.1,26.9,714.0,879.54,653.33
2018,9,28,14,0,905.0,85.0,3.2,26.9,686.0,856.89,639.89
2018,9,28,14,15,894.5,83.0,3.3,26.6,650.5,827.34,622.41
2018,9,28,14,30,884.0,81.0,3.4,26.3,615.0,795.08,602.9
2018,9,28,14,45,870.0,78.5,3.55,26.0,574.0,757.06,579.29
2018,9,28,15,0,856.0,76.0,3.7,25.7,533.0,716.97,553.78
2018,9,28,15,15,835.0,73.0,3.7,25.7,486.5,673.81,524.42
2018,9,28,15,30,814.0,70.0,3.7,25.7,440.0,625.23,490.09
2018,9,28,15,45,785.0,66.5,3.85,24.45,390.0,570.4,451.51
2018,9,28,16,0,756.0,63.0,4.0,23.2,340.0,515.84,411.39
2018,9,28,16,15,715.0,58.5,3.9,22.25,288.5,454.44,363.22
2018,9,28,16,30,674.0,54.0,3.8,21.3,237.0,395.17,314.79
2018,9,28,16,45,607.5,48.0,3.75,20.35,186.0,325.81,256.51
2018,9,28,17,0,541.0,42.0,3.7,19.4,135.0,264.72,202.94
2018,9,28,17,15,424.5,33.5,3.55,18.45,91.0,188.7,136.97
2018,9,28,17,30,308.0,25.0,3.4,17.5,47.0,120.82,64.41
2018,9,28,17,45,164.5,14.0,3.25,16.55,24.5,49.0,0.0
2018,9,28,18,0,21.0,3.0,3.1,15.6,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,3.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
