Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,6,15,155.5,12.0,1.05,12.85,22.0,11.8,0.0
2018,10,9,6,30,311.0,24.0,1.1,13.5,44.0,19.42,6.26
2018,10,9,6,45,442.0,31.0,1.15,14.2,88.5,23.18,14.32
2018,10,9,7,0,573.0,38.0,1.2,14.9,133.0,50.62,24.13
2018,10,9,7,15,603.0,47.0,1.2,15.65,177.5,96.48,51.14
2018,10,9,7,30,633.0,56.0,1.2,16.4,222.0,143.77,87.37
2018,10,9,7,45,691.0,59.5,1.2,17.15,275.0,198.07,132.14
2018,10,9,8,0,749.0,63.0,1.2,17.9,328.0,256.41,181.73
2018,10,9,8,15,801.0,62.0,1.1,18.85,381.5,313.89,230.53
2018,10,9,8,30,853.0,61.0,1.0,19.8,435.0,376.8,282.39
2018,10,9,8,45,873.5,63.0,0.95,20.75,480.0,431.82,327.06
2018,10,9,9,0,894.0,65.0,0.9,21.7,525.0,487.1,370.04
2018,10,9,9,15,905.5,67.5,0.85,22.25,564.0,538.21,408.73
2018,10,9,9,30,917.0,70.0,0.8,22.8,603.0,588.17,445.01
2018,10,9,9,45,923.5,73.5,0.8,23.35,635.5,634.75,477.96
2018,10,9,10,0,930.0,77.0,0.8,23.9,668.0,679.3,508.42
2018,10,9,10,15,937.5,78.0,0.8,24.3,694.0,719.7,534.62
2018,10,9,10,30,945.0,79.0,0.8,24.7,720.0,757.71,557.93
2018,10,9,10,45,950.0,79.5,0.75,25.1,738.5,790.74,576.96
2018,10,9,11,0,955.0,80.0,0.7,25.5,757.0,820.84,593.85
2018,10,9,11,15,958.0,80.0,0.8,25.8,767.5,845.75,609.98
2018,10,9,11,30,961.0,80.0,0.9,26.1,778.0,867.33,624.08
2018,10,9,11,45,961.5,80.0,1.0,26.35,780.0,883.43,634.89
2018,10,9,12,0,962.0,80.0,1.1,26.6,782.0,895.94,643.58
2018,10,9,12,15,960.0,80.0,1.25,26.65,775.5,902.71,649.96
2018,10,9,12,30,958.0,80.0,1.4,26.7,769.0,905.77,654.08
2018,10,9,12,45,937.0,86.5,1.5,26.8,750.0,896.17,649.34
2018,10,9,13,0,916.0,93.0,1.6,26.9,731.0,883.08,642.5
2018,10,9,13,15,915.0,89.5,1.75,26.8,710.0,872.45,638.34
2018,10,9,13,30,914.0,86.0,1.9,26.7,689.0,858.3,631.78
2018,10,9,13,45,913.5,82.0,2.0,26.55,662.0,840.54,622.42
2018,10,9,14,0,913.0,78.0,2.1,26.4,635.0,819.37,610.75
2018,10,9,14,15,889.0,79.0,2.3,26.05,595.0,782.43,589.38
2018,10,9,14,30,865.0,80.0,2.5,25.7,555.0,743.54,566.16
2018,10,9,14,45,718.5,108.0,2.65,25.35,482.5,652.59,504.65
2018,10,9,15,0,572.0,136.0,2.8,25.0,410.0,560.06,436.97
2018,10,9,15,15,431.0,145.5,2.8,25.0,340.0,455.9,358.12
2018,10,9,15,30,290.0,155.0,2.8,25.0,270.0,356.69,281.11
2018,10,9,15,45,431.0,114.0,3.05,23.9,260.0,387.16,308.09
2018,10,9,16,0,572.0,73.0,3.3,22.8,250.0,399.49,319.05
2018,10,9,16,15,569.5,61.5,3.2,21.95,211.0,358.78,285.21
2018,10,9,16,30,567.0,50.0,3.1,21.1,172.0,317.0,248.8
2018,10,9,16,45,490.5,42.5,3.05,20.25,127.5,250.74,191.7
2018,10,9,17,0,414.0,35.0,3.0,19.4,83.0,191.5,138.64
2018,10,9,17,15,255.0,23.0,2.85,18.65,48.0,107.15,51.34
2018,10,9,17,30,96.0,11.0,2.7,17.9,13.0,32.47,0.0
2018,10,9,17,45,48.0,5.5,2.55,17.1,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,10,6,15,0.0,2.5,1.75,11.0,2.5,2.46,0.0
2018,10,10,6,30,0.0,5.0,1.8,11.2,5.0,4.82,0.0
2018,10,10,6,45,131.0,20.5,1.85,11.45,41.5,15.19,7.52
2018,10,10,7,0,262.0,36.0,1.9,11.7,78.0,35.89,19.21
2018,10,10,7,15,163.0,29.0,1.9,12.1,58.5,39.05,21.2
2018,10,10,7,30,64.0,22.0,1.9,12.5,39.0,29.83,17.23
2018,10,10,7,45,34.0,45.5,1.85,12.9,54.5,50.51,36.44
2018,10,10,8,0,4.0,69.0,1.8,13.3,70.0,67.74,52.15
2018,10,10,8,15,7.5,96.5,1.8,13.85,99.5,95.3,75.0
2018,10,10,8,30,11.0,124.0,1.8,14.4,129.0,123.35,97.86
2018,10,10,8,45,22.0,160.0,1.8,14.9,171.0,163.15,129.94
2018,10,10,9,0,33.0,196.0,1.8,15.4,213.0,204.92,163.04
2018,10,10,9,15,26.5,199.5,1.8,15.95,214.0,207.47,164.31
2018,10,10,9,30,20.0,203.0,1.8,16.5,215.0,207.85,163.88
2018,10,10,9,45,44.0,236.0,1.8,17.1,263.5,257.81,202.91
2018,10,10,10,0,68.0,269.0,1.8,17.7,312.0,308.63,241.77
2018,10,10,10,15,131.5,281.5,1.75,18.15,369.0,371.27,290.01
2018,10,10,10,30,195.0,294.0,1.7,18.6,426.0,434.93,338.07
2018,10,10,10,45,512.5,210.0,1.7,19.05,568.5,600.93,466.19
2018,10,10,11,0,830.0,126.0,1.7,19.5,711.0,773.52,590.34
2018,10,10,11,15,771.5,151.0,1.7,19.85,701.0,775.65,588.88
2018,10,10,11,30,713.0,176.0,1.7,20.2,691.0,771.38,584.87
2018,10,10,11,45,808.5,137.5,1.7,20.5,723.0,819.79,617.26
2018,10,10,12,0,904.0,99.0,1.7,20.8,755.0,864.98,646.53
2018,10,10,12,15,928.0,89.5,1.7,21.0,758.0,882.95,657.69
2018,10,10,12,30,952.0,80.0,1.7,21.2,761.0,897.45,666.92
2018,10,10,12,45,946.5,80.5,1.75,21.35,746.0,894.35,665.34
2018,10,10,13,0,941.0,81.0,1.8,21.5,731.0,887.64,661.68
2018,10,10,13,15,933.5,80.5,1.85,21.5,708.5,874.6,654.3
2018,10,10,13,30,926.0,80.0,1.9,21.5,686.0,858.14,644.76
2018,10,10,13,45,916.0,78.5,1.95,21.5,656.0,835.24,630.89
2018,10,10,14,0,906.0,77.0,2.0,21.5,626.0,809.29,614.94
2018,10,10,14,15,892.0,75.5,2.1,21.3,589.0,777.38,595.62
2018,10,10,14,30,878.0,74.0,2.2,21.1,552.0,743.0,574.29
2018,10,10,14,45,858.0,72.0,2.25,20.95,509.5,701.53,547.08
2018,10,10,15,0,838.0,70.0,2.3,20.8,467.0,662.71,521.36
2018,10,10,15,15,812.5,67.5,2.3,20.8,420.5,614.06,486.37
2018,10,10,15,30,787.0,65.0,2.3,20.8,374.0,564.82,449.23
2018,10,10,15,45,747.0,62.0,2.45,20.05,324.0,506.51,405.63
2018,10,10,16,0,707.0,59.0,2.6,19.3,274.0,449.53,361.1
2018,10,10,16,15,645.5,54.0,2.55,18.65,223.0,381.75,305.59
2018,10,10,16,30,584.0,49.0,2.5,18.0,172.0,320.97,253.61
2018,10,10,16,45,484.5,42.0,2.5,17.35,125.0,246.04,189.2
2018,10,10,17,0,385.0,35.0,2.5,16.7,78.0,180.37,130.73
2018,10,10,17,15,233.0,23.0,2.45,16.05,45.0,98.98,39.04
2018,10,10,17,30,81.0,11.0,2.4,15.4,12.0,28.81,0.0
2018,10,10,17,45,40.5,5.5,2.4,14.8,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,11,6,15,47.0,11.5,0.3,11.8,14.5,11.3,0.0
2018,10,11,6,30,94.0,23.0,0.3,12.1,29.0,19.26,3.58
2018,10,11,6,45,231.5,37.5,0.35,12.35,70.0,28.91,19.28
2018,10,11,7,0,369.0,52.0,0.4,12.6,111.0,53.74,32.26
2018,10,11,7,15,384.0,65.5,0.55,12.95,146.0,89.72,55.11
2018,10,11,7,30,399.0,79.0,0.7,13.3,181.0,128.26,85.52
2018,10,11,7,45,485.0,85.5,0.8,13.7,235.5,176.87,123.97
2018,10,11,8,0,571.0,92.0,0.9,14.1,290.0,233.86,170.93
2018,10,11,8,15,399.5,128.5,1.0,14.55,276.5,246.82,189.2
2018,10,11,8,30,228.0,165.0,1.1,15.0,263.0,241.47,189.79
2018,10,11,8,45,166.5,193.0,1.2,15.45,268.5,255.39,202.14
2018,10,11,9,0,105.0,221.0,1.3,15.9,274.0,262.31,207.67
2018,10,11,9,15,95.0,234.5,1.35,16.3,285.5,276.43,218.39
2018,10,11,9,30,85.0,248.0,1.4,16.7,297.0,289.47,227.97
2018,10,11,9,45,99.0,261.5,1.4,17.15,321.5,315.86,247.91
2018,10,11,10,0,113.0,275.0,1.4,17.6,346.0,346.32,270.66
2018,10,11,10,15,112.0,292.0,1.45,18.05,364.5,368.49,286.64
2018,10,11,10,30,111.0,309.0,1.5,18.5,383.0,386.27,299.23
2018,10,11,10,45,100.0,314.0,1.5,18.95,382.0,387.83,299.32
2018,10,11,11,0,89.0,319.0,1.5,19.4,381.0,388.46,298.81
2018,10,11,11,15,165.5,314.5,1.55,19.8,432.5,452.93,348.25
2018,10,11,11,30,242.0,310.0,1.6,20.2,484.0,521.02,399.04
2018,10,11,11,45,376.0,278.0,1.6,20.55,549.0,602.89,460.46
2018,10,11,12,0,510.0,246.0,1.6,20.9,614.0,694.21,526.65
2018,10,11,12,15,454.0,254.0,1.6,21.05,579.5,661.66,501.82
2018,10,11,12,30,398.0,262.0,1.6,21.2,545.0,626.65,476.21
2018,10,11,12,45,364.5,256.0,1.6,21.35,511.0,585.4,446.97
2018,10,11,13,0,331.0,250.0,1.6,21.5,477.0,550.91,422.12
2018,10,11,13,15,393.0,227.5,1.55,21.55,489.0,586.1,449.28
2018,10,11,13,30,455.0,205.0,1.5,21.6,501.0,609.43,467.41
2018,10,11,13,45,462.0,201.5,1.45,21.65,490.5,605.59,464.74
2018,10,11,14,0,469.0,198.0,1.4,21.7,480.0,599.71,460.85
2018,10,11,14,15,578.0,159.5,1.35,21.6,486.0,634.81,488.86
2018,10,11,14,30,687.0,121.0,1.3,21.5,492.0,658.89,508.35
2018,10,11,14,45,668.5,114.5,1.25,21.4,452.5,618.94,479.83
2018,10,11,15,0,650.0,108.0,1.2,21.3,413.0,577.83,450.58
2018,10,11,15,15,708.5,87.5,1.2,21.3,389.0,569.32,445.68
2018,10,11,15,30,767.0,67.0,1.2,21.3,365.0,551.96,433.33
2018,10,11,15,45,727.5,63.5,0.95,20.7,315.5,494.3,388.64
2018,10,11,16,0,688.0,60.0,0.7,20.1,266.0,437.98,343.87
2018,10,11,16,15,626.5,55.0,0.7,19.45,216.0,373.79,293.0
2018,10,11,16,30,565.0,50.0,0.7,18.8,166.0,311.83,241.79
2018,10,11,16,45,465.5,42.0,0.7,18.15,119.5,237.07,179.17
2018,10,11,17,0,366.0,34.0,0.7,17.5,73.0,171.69,121.91
2018,10,11,17,15,220.0,21.5,0.75,16.8,41.5,92.13,24.34
2018,10,11,17,30,74.0,9.0,0.8,16.1,10.0,25.04,0.0
2018,10,11,17,45,37.0,4.5,0.9,15.45,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,6,15,100.0,11.5,1.05,11.15,17.0,11.3,0.0
2018,10,12,6,30,200.0,23.0,1.2,11.8,34.0,19.03,1.56
2018,10,12,6,45,326.5,34.0,1.35,12.45,74.5,26.62,17.14
2018,10,12,7,0,453.0,45.0,1.5,13.1,115.0,48.67,26.6
2018,10,12,7,15,528.5,52.0,1.55,13.8,163.0,89.5,49.13
2018,10,12,7,30,604.0,59.0,1.6,14.5,211.0,138.84,85.14
2018,10,12,7,45,652.0,64.5,1.6,15.25,260.5,189.42,127.28
2018,10,12,8,0,700.0,70.0,1.6,16.0,310.0,244.7,174.95
2018,10,12,8,15,733.0,73.5,1.6,17.0,357.0,299.03,222.17
2018,10,12,8,30,766.0,77.0,1.6,18.0,404.0,354.3,269.2
2018,10,12,8,45,789.5,80.0,1.6,19.0,448.0,407.21,313.13
2018,10,12,9,0,813.0,83.0,1.6,20.0,492.0,460.9,356.07
2018,10,12,9,15,836.5,82.5,1.55,20.85,531.5,511.5,395.21
2018,10,12,9,30,860.0,82.0,1.5,21.7,571.0,561.94,432.76
2018,10,12,9,45,880.5,80.0,1.45,22.55,605.5,608.69,466.32
2018,10,12,10,0,901.0,78.0,1.4,23.4,640.0,654.56,498.06
2018,10,12,10,15,909.0,79.0,1.45,24.0,665.5,693.98,525.08
2018,10,12,10,30,917.0,80.0,1.5,24.6,691.0,731.12,548.74
2018,10,12,10,45,922.5,80.5,1.55,25.2,709.0,763.43,568.89
2018,10,12,11,0,928.0,81.0,1.6,25.8,727.0,792.93,587.04
2018,10,12,11,15,931.0,81.0,1.7,26.05,737.0,816.97,602.79
2018,10,12,11,30,934.0,81.0,1.8,26.3,747.0,837.8,616.5
2018,10,12,11,45,934.5,81.0,1.95,26.55,749.0,853.26,627.22
2018,10,12,12,0,935.0,81.0,2.1,26.8,751.0,865.25,635.76
2018,10,12,12,15,932.5,81.5,2.25,26.9,744.5,871.75,641.16
2018,10,12,12,30,930.0,82.0,2.4,27.0,738.0,874.67,644.32
2018,10,12,12,45,925.5,81.5,2.55,27.05,723.5,871.22,643.49
2018,10,12,13,0,921.0,81.0,2.7,27.1,709.0,864.24,640.41
2018,10,12,13,15,914.0,80.5,2.8,27.05,687.0,851.71,633.57
2018,10,12,13,30,907.0,80.0,2.9,27.0,665.0,835.83,624.56
2018,10,12,13,45,897.0,79.0,3.05,26.95,635.5,813.77,611.62
2018,10,12,14,0,887.0,78.0,3.2,26.9,606.0,788.74,596.56
2018,10,12,14,15,873.5,76.0,3.3,26.7,570.0,757.11,576.84
2018,10,12,14,30,860.0,74.0,3.4,26.5,534.0,723.05,555.19
2018,10,12,14,45,841.0,72.0,3.5,26.25,492.5,682.93,528.96
2018,10,12,15,0,822.0,70.0,3.6,26.0,451.0,645.42,504.2
2018,10,12,15,15,795.5,67.0,3.6,26.0,405.0,596.28,468.15
2018,10,12,15,30,769.0,64.0,3.6,26.0,359.0,546.68,430.54
2018,10,12,15,45,731.5,60.0,3.65,25.3,310.0,489.66,387.31
2018,10,12,16,0,694.0,56.0,3.7,24.6,261.0,433.84,343.3
2018,10,12,16,15,636.5,51.0,3.25,23.65,211.5,369.08,290.27
2018,10,12,16,30,579.0,46.0,2.8,22.7,162.0,310.88,240.59
2018,10,12,16,45,482.0,39.0,2.4,21.8,116.5,238.04,178.46
2018,10,12,17,0,385.0,32.0,2.0,20.9,71.0,174.32,121.39
2018,10,12,17,15,233.0,20.5,1.85,20.05,40.0,92.79,7.8
2018,10,12,17,30,81.0,9.0,1.7,19.2,9.0,26.3,0.0
2018,10,12,17,45,40.5,4.5,1.5,18.4,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,6,15,137.5,10.5,1.15,13.6,18.0,10.32,0.0
2018,10,13,6,30,275.0,21.0,1.2,14.2,36.0,17.15,0.0
2018,10,13,6,45,411.0,29.5,1.25,14.8,78.5,22.47,13.34
2018,10,13,7,0,547.0,38.0,1.3,15.4,121.0,45.97,22.83
2018,10,13,7,15,619.0,43.0,1.45,16.25,170.5,89.55,45.31
2018,10,13,7,30,691.0,48.0,1.6,17.1,220.0,141.25,82.48
2018,10,13,7,45,735.5,52.0,1.8,17.9,270.5,194.22,126.57
2018,10,13,8,0,780.0,56.0,2.0,18.7,321.0,251.39,176.1
2018,10,13,8,15,810.0,59.0,2.05,19.55,369.5,306.96,224.85
2018,10,13,8,30,840.0,62.0,2.1,20.4,418.0,365.54,275.01
2018,10,13,8,45,861.0,64.5,2.15,21.3,462.5,420.18,320.8
2018,10,13,9,0,882.0,67.0,2.2,22.2,507.0,475.15,365.25
2018,10,13,9,15,897.5,68.0,2.3,22.7,546.0,525.84,405.77
2018,10,13,9,30,913.0,69.0,2.4,23.2,585.0,575.74,444.48
2018,10,13,9,45,925.0,70.0,2.5,23.75,618.0,622.48,479.69
2018,10,13,10,0,937.0,71.0,2.6,24.3,651.0,667.6,512.78
2018,10,13,10,15,944.5,72.0,2.75,24.6,677.0,707.83,541.76
2018,10,13,10,30,952.0,73.0,2.9,24.9,703.0,745.64,567.47
2018,10,13,10,45,957.5,73.5,3.0,25.2,721.5,778.84,589.58
2018,10,13,11,0,963.0,74.0,3.1,25.5,740.0,809.11,609.6
2018,10,13,11,15,965.5,74.5,3.25,25.65,750.5,833.96,626.53
2018,10,13,11,30,968.0,75.0,3.4,25.8,761.0,855.46,641.26
2018,10,13,11,45,968.5,75.0,3.5,25.95,762.5,871.34,651.98
2018,10,13,12,0,969.0,75.0,3.6,26.1,764.0,883.61,660.4
2018,10,13,12,15,968.0,74.5,3.65,26.1,758.0,890.43,665.38
2018,10,13,12,30,967.0,74.0,3.7,26.1,752.0,893.54,668.02
2018,10,13,12,45,964.0,73.5,3.8,26.1,737.5,891.26,667.45
2018,10,13,13,0,961.0,73.0,3.9,26.1,723.0,885.29,664.52
2018,10,13,13,15,955.0,72.5,3.9,25.95,701.0,873.21,657.43
2018,10,13,13,30,949.0,72.0,3.9,25.8,679.0,857.62,648.06
2018,10,13,13,45,940.5,70.0,3.9,25.7,649.0,834.92,633.73
2018,10,13,14,0,932.0,68.0,3.9,25.6,619.0,809.03,617.22
2018,10,13,14,15,919.5,66.5,3.9,25.35,582.5,777.68,597.16
2018,10,13,14,30,907.0,65.0,3.9,25.1,546.0,743.71,575.11
2018,10,13,14,45,889.5,63.5,3.9,24.85,504.0,703.84,548.56
2018,10,13,15,0,872.0,62.0,3.9,24.6,462.0,662.18,520.32
2018,10,13,15,15,847.0,59.5,3.9,24.6,415.0,613.04,484.5
2018,10,13,15,30,822.0,57.0,3.9,24.6,368.0,563.28,446.41
2018,10,13,15,45,785.0,53.5,3.75,23.7,317.5,508.91,404.65
2018,10,13,16,0,748.0,50.0,3.6,22.8,267.0,451.83,359.23
2018,10,13,16,15,691.5,46.0,3.2,21.8,216.5,386.54,305.34
2018,10,13,16,30,635.0,42.0,2.8,20.8,166.0,324.95,252.4
2018,10,13,16,45,536.5,35.5,2.4,19.85,118.5,249.3,187.22
2018,10,13,17,0,438.0,29.0,2.0,18.9,71.0,186.5,128.85
2018,10,13,17,15,256.5,18.0,1.85,18.05,39.0,94.88,0.0
2018,10,13,17,30,75.0,7.0,1.7,17.2,7.0,22.81,0.0
2018,10,13,17,45,37.5,3.5,1.55,16.35,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,15,132.0,10.5,0.85,10.35,17.0,10.32,0.0
2018,10,14,6,30,264.0,21.0,0.9,10.9,34.0,17.37,0.0
2018,10,14,6,45,364.5,28.0,0.9,11.45,69.0,21.22,12.39
2018,10,14,7,0,465.0,35.0,0.9,12.0,104.0,38.07,18.52
2018,10,14,7,15,434.5,46.5,0.85,12.6,130.5,74.71,40.91
2018,10,14,7,30,404.0,58.0,0.8,13.2,157.0,107.69,68.12
2018,10,14,7,45,351.5,81.5,0.7,13.85,181.5,143.52,101.41
2018,10,14,8,0,299.0,105.0,0.6,14.5,206.0,173.49,129.76
2018,10,14,8,15,554.0,87.5,0.6,15.35,308.0,253.46,189.82
2018,10,14,8,30,809.0,70.0,0.6,16.2,410.0,359.38,271.37
2018,10,14,8,45,849.0,68.0,0.6,17.0,458.5,416.71,317.94
2018,10,14,9,0,889.0,66.0,0.6,17.8,507.0,475.2,364.17
2018,10,14,9,15,903.0,68.5,0.7,18.6,546.5,526.87,404.57
2018,10,14,9,30,917.0,71.0,0.8,19.4,586.0,577.61,442.99
2018,10,14,9,45,927.0,72.5,0.9,20.2,618.5,623.76,476.96
2018,10,14,10,0,937.0,74.0,1.0,21.0,651.0,668.13,508.71
2018,10,14,10,15,944.5,75.5,1.0,21.65,677.0,708.81,535.97
2018,10,14,10,30,952.0,77.0,1.0,22.3,703.0,747.08,559.51
2018,10,14,10,45,957.0,77.5,1.0,22.9,721.0,779.86,579.16
2018,10,14,11,0,962.0,78.0,1.0,23.5,739.0,809.68,596.7
2018,10,14,11,15,964.5,78.5,0.95,23.9,749.5,834.45,610.54
2018,10,14,11,30,967.0,79.0,0.9,24.3,760.0,855.89,622.15
2018,10,14,11,45,968.0,78.5,0.85,24.65,761.5,871.56,630.16
2018,10,14,12,0,969.0,78.0,0.8,25.0,763.0,883.65,635.95
2018,10,14,12,15,967.5,78.5,0.8,25.15,757.0,891.12,640.31
2018,10,14,12,30,966.0,79.0,0.8,25.3,751.0,894.9,642.53
2018,10,14,12,45,963.0,78.0,0.8,25.45,736.5,892.05,640.74
2018,10,14,13,0,960.0,77.0,0.8,25.6,722.0,885.51,636.85
2018,10,14,13,15,954.5,75.5,0.9,25.65,699.5,872.72,631.1
2018,10,14,13,30,949.0,74.0,1.0,25.7,677.0,856.4,623.1
2018,10,14,13,45,940.5,72.5,1.1,25.7,647.0,834.28,611.39
2018,10,14,14,0,932.0,71.0,1.2,25.7,617.0,808.99,597.46
2018,10,14,14,15,919.0,69.5,1.3,25.55,580.5,777.3,579.38
2018,10,14,14,30,906.0,68.0,1.4,25.4,544.0,743.03,559.21
2018,10,14,14,45,888.5,66.0,1.5,25.2,501.5,702.68,534.48
2018,10,14,15,0,871.0,64.0,1.6,25.0,459.0,660.53,507.88
2018,10,14,15,15,845.5,61.0,1.6,25.0,411.5,610.64,472.65
2018,10,14,15,30,820.0,58.0,1.6,25.0,364.0,563.9,438.05
2018,10,14,15,45,782.5,55.0,1.7,24.25,314.0,506.29,395.82
2018,10,14,16,0,745.0,52.0,1.8,23.5,264.0,449.76,352.35
2018,10,14,16,15,685.5,47.5,1.65,22.3,213.0,382.82,298.65
2018,10,14,16,30,626.0,43.0,1.5,21.1,162.0,319.83,245.79
2018,10,14,16,45,517.5,36.0,1.3,19.95,114.5,240.73,179.01
2018,10,14,17,0,409.0,29.0,1.1,18.8,67.0,175.86,119.04
2018,10,14,17,15,230.0,17.0,1.1,18.0,36.0,76.28,0.0
2018,10,14,17,30,51.0,5.0,1.1,17.2,5.0,4.91,0.0
2018,10,14,17,45,25.5,2.5,1.1,16.4,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,6,15,137.0,10.0,1.3,10.5,16.5,9.83,0.0
2018,10,15,6,30,274.0,20.0,1.4,11.3,33.0,16.53,0.0
2018,10,15,6,45,432.5,28.0,1.45,12.1,77.5,23.41,14.04
2018,10,15,7,0,591.0,36.0,1.5,12.9,122.0,43.01,21.05
2018,10,15,7,15,665.0,40.5,1.7,13.75,173.0,88.47,43.53
2018,10,15,7,30,739.0,45.0,1.9,14.6,224.0,142.23,81.99
2018,10,15,7,45,783.0,48.5,2.1,15.5,275.5,197.03,127.92
2018,10,15,8,0,827.0,52.0,2.3,16.4,327.0,257.33,180.65
2018,10,15,8,15,856.5,54.5,2.35,17.3,376.5,314.35,231.34
2018,10,15,8,30,886.0,57.0,2.4,18.2,426.0,373.1,282.46
2018,10,15,8,45,907.0,59.0,2.45,19.1,471.5,429.3,330.26
2018,10,15,9,0,928.0,61.0,2.5,20.0,517.0,485.71,376.55
2018,10,15,9,15,941.5,63.0,2.4,20.7,557.0,538.28,418.17
2018,10,15,9,30,955.0,65.0,2.3,21.4,597.0,589.78,457.34
2018,10,15,9,45,964.0,66.5,2.15,22.1,630.0,636.78,491.47
2018,10,15,10,0,973.0,68.0,2.0,22.8,663.0,681.81,522.79
2018,10,15,10,15,980.0,69.5,1.85,23.25,689.5,723.31,550.4
2018,10,15,10,30,987.0,71.0,1.7,23.7,716.0,762.25,573.99
2018,10,15,10,45,991.5,71.5,1.55,24.1,734.0,795.55,593.29
2018,10,15,11,0,996.0,72.0,1.4,24.5,752.0,825.77,610.06
2018,10,15,11,15,997.5,72.5,1.4,24.7,762.0,850.42,625.13
2018,10,15,11,30,999.0,73.0,1.4,24.9,772.0,871.56,637.95
2018,10,15,11,45,999.0,72.5,1.4,25.1,773.0,886.81,647.0
2018,10,15,12,0,999.0,72.0,1.4,25.3,774.0,898.32,653.79
2018,10,15,12,15,996.5,72.5,1.5,25.4,767.0,905.1,659.26
2018,10,15,12,30,994.0,73.0,1.6,25.5,760.0,908.07,662.41
2018,10,15,12,45,990.0,72.5,1.7,25.6,745.0,904.86,661.7
2018,10,15,13,0,986.0,72.0,1.8,25.7,730.0,897.88,658.67
2018,10,15,13,15,978.5,71.5,1.9,25.65,706.5,884.33,651.78
2018,10,15,13,30,971.0,71.0,2.0,25.6,683.0,867.22,642.61
2018,10,15,13,45,961.5,70.0,2.1,25.55,652.5,844.52,629.68
2018,10,15,14,0,952.0,69.0,2.2,25.5,622.0,818.63,614.51
2018,10,15,14,15,939.0,67.0,2.3,25.3,584.5,785.92,594.86
2018,10,15,14,30,926.0,65.0,2.4,25.1,547.0,750.56,573.09
2018,10,15,14,45,908.0,63.5,2.45,24.9,504.0,709.9,546.89
2018,10,15,15,0,890.0,62.0,2.5,24.7,461.0,667.42,518.92
2018,10,15,15,15,864.5,59.5,2.5,24.7,413.5,617.53,482.88
2018,10,15,15,30,839.0,57.0,2.5,24.7,366.0,567.01,444.84
2018,10,15,15,45,801.0,53.5,2.5,23.85,315.0,511.64,403.09
2018,10,15,16,0,763.0,50.0,2.5,23.0,264.0,453.64,357.56
2018,10,15,16,15,702.5,45.5,2.2,21.8,212.0,385.69,302.12
2018,10,15,16,30,642.0,41.0,1.9,20.6,160.0,321.79,247.71
2018,10,15,16,45,535.5,34.5,1.6,19.45,113.0,243.65,180.92
2018,10,15,17,0,429.0,28.0,1.3,18.3,66.0,179.5,119.1
2018,10,15,17,15,248.5,17.5,1.25,17.55,36.0,80.68,0.0
2018,10,15,17,30,68.0,7.0,1.2,16.8,6.0,0.0,0.0
2018,10,15,17,45,34.0,3.5,1.2,16.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,16,6,15,131.5,9.5,0.4,12.05,15.5,9.34,0.0
2018,10,16,6,30,263.0,19.0,0.4,12.6,31.0,15.68,0.0
2018,10,16,6,45,422.5,27.0,0.35,13.1,74.5,22.55,13.13
2018,10,16,7,0,582.0,35.0,0.3,13.6,118.0,40.74,19.96
2018,10,16,7,15,657.0,40.5,0.35,14.35,169.0,86.55,42.35
2018,10,16,7,30,732.0,46.0,0.4,15.1,220.0,140.73,80.5
2018,10,16,7,45,777.5,49.5,0.5,15.9,272.0,195.28,125.38
2018,10,16,8,0,823.0,53.0,0.6,16.7,324.0,255.46,176.99
2018,10,16,8,15,853.0,56.0,0.6,17.7,373.5,312.8,226.53
2018,10,16,8,30,883.0,59.0,0.6,18.7,423.0,371.92,276.26
2018,10,16,8,45,903.0,60.5,0.65,19.75,467.5,426.97,321.57
2018,10,16,9,0,923.0,62.0,0.7,20.8,512.0,482.13,365.23
2018,10,16,9,15,936.5,64.0,0.6,21.5,551.5,534.37,404.35
2018,10,16,9,30,950.0,66.0,0.5,22.2,591.0,585.55,440.79
2018,10,16,9,45,959.5,67.5,0.45,22.85,624.0,632.54,473.3
2018,10,16,10,0,969.0,69.0,0.4,23.5,657.0,677.61,503.19
2018,10,16,10,15,976.5,69.5,0.4,23.95,683.0,718.16,529.83
2018,10,16,10,30,984.0,70.0,0.4,24.4,709.0,756.18,552.7
2018,10,16,10,45,988.0,70.5,0.45,24.85,726.5,788.94,572.72
2018,10,16,11,0,992.0,71.0,0.5,25.3,744.0,818.59,590.7
2018,10,16,11,15,993.5,71.5,0.6,25.55,753.5,843.07,606.73
2018,10,16,11,30,995.0,72.0,0.7,25.8,763.0,864.06,620.67
2018,10,16,11,45,995.5,72.0,0.8,26.05,765.0,880.11,631.58
2018,10,16,12,0,996.0,72.0,0.9,26.3,767.0,892.48,640.31
2018,10,16,12,15,994.0,72.0,1.05,26.4,760.0,899.04,646.67
2018,10,16,12,30,992.0,72.0,1.2,26.5,753.0,901.8,650.7
2018,10,16,12,45,988.0,71.5,1.3,26.6,738.0,898.55,650.22
2018,10,16,13,0,984.0,71.0,1.4,26.7,723.0,891.54,647.45
2018,10,16,13,15,977.0,70.0,1.5,26.7,699.5,877.81,640.65
2018,10,16,13,30,970.0,69.0,1.6,26.7,676.0,860.52,631.57
2018,10,16,13,45,960.5,68.0,1.7,26.65,645.5,837.83,619.0
2018,10,16,14,0,951.0,67.0,1.8,26.6,615.0,811.95,604.2
2018,10,16,14,15,937.0,65.5,1.9,26.4,577.5,779.11,584.85
2018,10,16,14,30,923.0,64.0,2.0,26.2,540.0,743.69,563.41
2018,10,16,14,45,904.0,62.5,2.05,26.0,497.0,702.48,537.15
2018,10,16,15,0,885.0,61.0,2.1,25.8,454.0,659.53,509.17
2018,10,16,15,15,859.0,58.5,2.1,25.8,406.5,609.59,473.22
2018,10,16,15,30,833.0,56.0,2.1,25.8,359.0,559.09,435.49
2018,10,16,15,45,793.5,52.5,2.05,24.95,308.0,503.31,393.54
2018,10,16,16,0,754.0,49.0,2.0,24.1,257.0,445.05,347.98
2018,10,16,16,15,684.5,45.5,1.8,22.8,205.0,374.84,291.45
2018,10,16,16,30,615.0,42.0,1.6,21.5,153.0,309.42,236.47
2018,10,16,16,45,492.5,34.0,1.35,20.15,105.0,225.74,166.23
2018,10,16,17,0,370.0,26.0,1.1,18.8,57.0,156.82,100.59
2018,10,16,17,15,216.0,16.0,1.15,18.15,31.0,70.14,0.0
2018,10,16,17,30,62.0,6.0,1.2,17.5,5.0,0.0,0.0
2018,10,16,17,45,31.0,3.0,1.2,16.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,109.5,9.5,0.45,12.35,14.0,9.34,0.0
2018,10,17,6,30,219.0,19.0,0.5,12.7,28.0,18.68,0.0
2018,10,17,6,45,371.0,28.0,0.5,13.0,69.0,21.79,12.29
2018,10,17,7,0,523.0,37.0,0.5,13.3,110.0,38.33,19.44
2018,10,17,7,15,601.5,42.5,0.65,14.0,159.0,82.98,41.79
2018,10,17,7,30,680.0,48.0,0.8,14.7,208.0,134.23,77.66
2018,10,17,7,45,727.5,52.5,0.9,15.35,258.5,187.05,121.16
2018,10,17,8,0,775.0,57.0,1.0,16.0,309.0,244.39,170.62
2018,10,17,8,15,807.0,60.0,1.0,17.05,357.5,299.81,218.89
2018,10,17,8,30,839.0,63.0,1.0,18.1,406.0,357.34,267.81
2018,10,17,8,45,861.0,65.0,1.05,19.2,450.0,412.37,313.49
2018,10,17,9,0,883.0,67.0,1.1,20.3,494.0,466.82,357.09
2018,10,17,9,15,899.0,69.0,1.05,21.05,533.5,518.39,396.85
2018,10,17,9,30,915.0,71.0,1.0,21.8,573.0,569.21,434.42
2018,10,17,9,45,926.5,71.5,1.0,22.55,605.5,614.83,467.27
2018,10,17,10,0,938.0,72.0,1.0,23.3,638.0,658.75,497.83
2018,10,17,10,15,946.0,73.5,1.05,23.65,664.0,699.5,526.52
2018,10,17,10,30,954.0,75.0,1.1,24.0,690.0,737.87,551.4
2018,10,17,10,45,959.0,75.5,1.1,24.4,708.0,770.42,571.39
2018,10,17,11,0,964.0,76.0,1.1,24.8,726.0,800.02,589.3
2018,10,17,11,15,966.5,76.0,1.2,25.0,735.5,824.06,605.24
2018,10,17,11,30,969.0,76.0,1.3,25.2,745.0,844.74,619.08
2018,10,17,11,45,969.5,76.5,1.4,25.45,747.0,860.91,629.94
2018,10,17,12,0,970.0,77.0,1.5,25.7,749.0,873.5,638.6
2018,10,17,12,15,968.0,76.5,1.6,25.75,742.0,879.3,643.47
2018,10,17,12,30,966.0,76.0,1.7,25.8,735.0,881.38,646.1
2018,10,17,12,45,961.0,75.5,1.75,25.85,719.5,877.31,644.28
2018,10,17,13,0,956.0,75.0,1.8,25.9,704.0,869.58,640.25
2018,10,17,13,15,949.5,74.5,1.85,25.75,681.5,857.05,633.67
2018,10,17,13,30,943.0,74.0,1.9,25.6,659.0,841.07,624.89
2018,10,17,13,45,933.5,72.5,1.95,25.5,629.0,818.26,611.44
2018,10,17,14,0,924.0,71.0,2.0,25.4,599.0,792.35,595.88
2018,10,17,14,15,910.0,69.5,2.0,25.15,562.0,760.18,575.86
2018,10,17,14,30,896.0,68.0,2.0,24.9,525.0,725.53,553.96
2018,10,17,14,45,876.5,66.0,2.05,24.65,482.5,684.27,527.4
2018,10,17,15,0,857.0,64.0,2.1,24.4,440.0,641.39,499.05
2018,10,17,15,15,830.0,61.0,2.1,24.4,393.0,595.29,465.11
2018,10,17,15,30,803.0,58.0,2.1,24.4,346.0,544.61,426.86
2018,10,17,15,45,762.0,54.5,2.05,23.45,296.0,485.65,382.34
2018,10,17,16,0,721.0,51.0,2.0,22.5,246.0,428.15,337.01
2018,10,17,16,15,657.0,46.0,1.8,21.35,196.0,360.44,281.7
2018,10,17,16,30,593.0,41.0,1.6,20.2,146.0,297.16,227.8
2018,10,17,16,45,482.0,34.0,1.4,19.05,101.0,223.6,164.69
2018,10,17,17,0,371.0,27.0,1.2,17.9,56.0,155.49,96.25
2018,10,17,17,15,200.5,15.5,1.15,17.15,29.5,65.06,0.0
2018,10,17,17,30,30.0,4.0,1.1,16.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.05,15.6,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,6,15,107.0,9.0,0.9,11.35,13.0,0.0,0.0
2018,10,18,6,30,214.0,18.0,0.9,11.8,26.0,17.69,0.0
2018,10,18,6,45,367.0,27.0,0.95,12.25,66.5,21.01,11.43
2018,10,18,7,0,520.0,36.0,1.0,12.7,107.0,38.59,20.42
2018,10,18,7,15,599.0,42.0,1.15,13.35,156.0,81.12,40.69
2018,10,18,7,30,678.0,48.0,1.3,14.0,205.0,132.56,76.66
2018,10,18,7,45,726.5,52.0,1.5,14.7,255.0,184.81,119.81
2018,10,18,8,0,775.0,56.0,1.7,15.4,305.0,241.69,169.26
2018,10,18,8,15,806.5,58.5,1.7,16.3,353.0,296.32,217.63
2018,10,18,8,30,838.0,61.0,1.7,17.2,401.0,353.97,267.55
2018,10,18,8,45,860.0,64.0,1.7,18.15,445.5,408.83,313.94
2018,10,18,9,0,882.0,67.0,1.7,19.1,490.0,464.11,358.96
2018,10,18,9,15,898.0,68.5,1.7,19.95,529.0,515.01,399.22
2018,10,18,9,30,914.0,70.0,1.7,20.8,568.0,565.16,437.41
2018,10,18,9,45,925.0,71.0,1.75,21.7,600.5,610.85,471.2
2018,10,18,10,0,936.0,72.0,1.8,22.6,633.0,654.82,502.68
2018,10,18,10,15,944.0,73.0,1.75,23.15,658.5,694.88,530.46
2018,10,18,10,30,952.0,74.0,1.7,23.7,684.0,732.55,554.32
2018,10,18,10,45,957.0,75.0,1.65,24.25,702.0,765.49,574.32
2018,10,18,11,0,962.0,76.0,1.6,24.8,720.0,795.48,592.09
2018,10,18,11,15,964.5,76.5,1.55,25.05,730.0,819.94,606.68
2018,10,18,11,30,967.0,77.0,1.5,25.3,740.0,841.06,619.03
2018,10,18,11,45,967.5,77.0,1.45,25.6,741.5,856.6,627.59
2018,10,18,12,0,968.0,77.0,1.4,25.9,743.0,868.56,633.9
2018,10,18,12,15,966.0,77.0,1.3,26.05,736.5,874.84,636.34
2018,10,18,12,30,964.0,77.0,1.2,26.2,730.0,877.44,636.51
2018,10,18,12,45,960.0,76.5,1.15,26.35,715.0,874.16,633.74
2018,10,18,13,0,956.0,76.0,1.1,26.5,700.0,867.23,628.82
2018,10,18,13,15,949.5,74.5,1.05,26.5,677.0,853.56,620.09
2018,10,18,13,30,943.0,73.0,1.0,26.5,654.0,836.43,609.32
2018,10,18,13,45,933.0,72.0,0.95,26.5,624.0,813.81,595.07
2018,10,18,14,0,923.0,71.0,0.9,26.5,594.0,788.11,578.92
2018,10,18,14,15,909.5,69.0,0.85,26.3,557.0,755.79,558.81
2018,10,18,14,30,896.0,67.0,0.8,26.1,520.0,720.96,536.95
2018,10,18,14,45,876.5,65.5,0.8,25.9,478.0,680.36,511.54
2018,10,18,15,0,857.0,64.0,0.8,25.7,436.0,638.15,484.26
2018,10,18,15,15,829.5,61.0,0.8,25.7,389.0,591.84,451.48
2018,10,18,15,30,802.0,58.0,0.8,25.7,342.0,540.99,414.5
2018,10,18,15,45,761.0,54.5,0.85,24.75,292.0,482.24,372.09
2018,10,18,16,0,720.0,51.0,0.9,23.8,242.0,424.94,328.56
2018,10,18,16,15,654.5,46.0,0.9,22.6,192.0,356.84,274.65
2018,10,18,16,30,589.0,41.0,0.9,21.4,142.0,293.28,221.81
2018,10,18,16,45,475.0,33.0,0.95,20.15,97.0,218.34,158.73
2018,10,18,17,0,361.0,25.0,1.0,18.9,52.0,148.07,86.14
2018,10,18,17,15,194.5,14.0,1.05,18.15,27.0,61.44,0.0
2018,10,18,17,30,28.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,18,17,45,14.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
