Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,6,15,7.5,1.5,1.45,6.8,1.0,0.0,0.0
2018,11,8,6,30,15.0,3.0,1.4,7.0,2.0,0.0,0.0
2018,11,8,6,45,125.5,15.0,1.35,7.2,22.0,14.74,0.0
2018,11,8,7,0,236.0,27.0,1.3,7.4,42.0,22.61,8.44
2018,11,8,7,15,367.5,38.5,1.5,8.4,85.0,41.94,22.87
2018,11,8,7,30,499.0,50.0,1.7,9.4,128.0,85.16,47.44
2018,11,8,7,45,578.5,57.0,1.9,10.35,176.5,131.15,80.68
2018,11,8,8,0,658.0,64.0,2.1,11.3,225.0,185.23,124.64
2018,11,8,8,15,709.5,69.0,2.25,12.1,273.0,238.25,170.96
2018,11,8,8,30,761.0,74.0,2.4,12.9,321.0,295.51,221.33
2018,11,8,8,45,797.5,77.0,2.55,13.7,366.0,350.13,269.51
2018,11,8,9,0,834.0,80.0,2.7,14.5,411.0,405.86,317.61
2018,11,8,9,15,865.5,80.0,2.75,15.2,451.5,457.93,361.68
2018,11,8,9,30,897.0,80.0,2.8,15.9,492.0,510.64,404.99
2018,11,8,9,45,925.0,77.5,2.85,16.65,527.0,558.38,443.27
2018,11,8,10,0,953.0,75.0,2.9,17.4,562.0,606.19,480.51
2018,11,8,10,15,960.0,76.5,2.95,17.85,586.5,645.12,510.55
2018,11,8,10,30,967.0,78.0,3.0,18.3,611.0,681.59,538.08
2018,11,8,10,45,972.0,79.0,3.0,18.75,628.5,713.61,561.52
2018,11,8,11,0,977.0,80.0,3.0,19.2,646.0,742.71,581.9
2018,11,8,11,15,979.0,80.5,3.05,19.55,655.0,766.12,597.64
2018,11,8,11,30,981.0,81.0,3.1,19.9,664.0,786.2,611.04
2018,11,8,11,45,979.5,81.5,3.1,20.2,664.5,800.34,620.15
2018,11,8,12,0,978.0,82.0,3.1,20.5,665.0,810.91,626.85
2018,11,8,12,15,975.5,81.5,3.15,20.65,657.5,816.03,630.5
2018,11,8,12,30,973.0,81.0,3.2,20.8,650.0,817.51,631.77
2018,11,8,12,45,967.5,80.0,3.2,20.9,634.0,812.59,628.53
2018,11,8,13,0,962.0,79.0,3.2,21.0,618.0,804.11,622.96
2018,11,8,13,15,952.0,78.0,3.2,21.0,594.5,788.85,612.95
2018,11,8,13,30,942.0,77.0,3.2,21.0,571.0,770.31,600.71
2018,11,8,13,45,928.5,75.5,3.2,21.0,540.0,745.61,584.07
2018,11,8,14,0,915.0,74.0,3.2,21.0,509.0,718.08,565.37
2018,11,8,14,15,895.0,72.5,3.2,20.8,472.0,687.78,544.86
2018,11,8,14,30,875.0,71.0,3.2,20.6,435.0,651.12,518.07
2018,11,8,14,45,846.5,68.5,3.15,20.4,392.0,606.29,484.31
2018,11,8,15,0,818.0,66.0,3.1,20.2,349.0,560.45,448.91
2018,11,8,15,15,779.0,62.5,3.1,20.2,303.0,507.1,406.45
2018,11,8,15,30,740.0,59.0,3.1,20.2,257.0,454.2,362.95
2018,11,8,15,45,675.0,54.0,2.4,18.75,208.5,388.39,308.49
2018,11,8,16,0,610.0,49.0,1.7,17.3,160.0,330.0,257.99
2018,11,8,16,15,499.0,41.0,1.6,16.25,114.0,251.7,191.36
2018,11,8,16,30,388.0,33.0,1.5,15.2,68.0,182.31,126.98
2018,11,8,16,45,222.5,20.0,1.4,14.1,37.5,92.85,0.0
2018,11,8,17,0,57.0,7.0,1.3,13.0,7.0,20.42,0.0
2018,11,8,17,15,28.5,3.5,1.3,12.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,9,6,45,140.5,13.0,1.3,7.3,21.5,12.78,0.0
2018,11,9,7,0,281.0,26.0,1.3,7.6,43.0,21.83,6.38
2018,11,9,7,15,428.0,35.0,1.35,8.75,87.5,38.91,19.78
2018,11,9,7,30,575.0,44.0,1.4,9.9,132.0,83.91,43.59
2018,11,9,7,45,647.5,50.0,1.45,11.05,180.5,133.28,79.12
2018,11,9,8,0,720.0,56.0,1.5,12.2,229.0,188.25,123.75
2018,11,9,8,15,764.5,60.0,1.45,13.0,276.5,241.39,170.23
2018,11,9,8,30,809.0,64.0,1.4,13.8,324.0,297.97,219.86
2018,11,9,8,45,837.5,67.5,1.35,14.55,367.5,351.69,266.89
2018,11,9,9,0,866.0,71.0,1.3,15.3,411.0,406.5,313.41
2018,11,9,9,15,881.5,74.0,1.15,16.2,448.5,455.98,353.73
2018,11,9,9,30,897.0,77.0,1.0,17.1,486.0,504.74,391.59
2018,11,9,9,45,908.0,80.0,0.85,18.0,517.5,550.2,425.15
2018,11,9,10,0,919.0,83.0,0.7,18.9,549.0,594.07,455.79
2018,11,9,10,15,928.5,84.5,0.8,19.5,574.0,632.11,484.16
2018,11,9,10,30,938.0,86.0,0.9,20.1,599.0,669.14,511.16
2018,11,9,10,45,944.5,86.5,1.05,20.75,616.5,700.8,534.31
2018,11,9,11,0,951.0,87.0,1.2,21.4,634.0,729.7,555.15
2018,11,9,11,15,953.0,87.0,1.35,21.65,642.5,752.05,571.02
2018,11,9,11,30,955.0,87.0,1.5,21.9,651.0,771.16,584.65
2018,11,9,11,45,956.0,87.0,1.65,22.2,652.5,786.23,595.47
2018,11,9,12,0,957.0,87.0,1.8,22.5,654.0,797.86,604.05
2018,11,9,12,15,953.0,87.5,1.85,22.55,646.5,802.89,607.9
2018,11,9,12,30,949.0,88.0,1.9,22.6,639.0,804.38,609.53
2018,11,9,12,45,941.5,87.5,1.9,22.7,623.0,798.64,605.82
2018,11,9,13,0,934.0,87.0,1.9,22.8,607.0,789.46,599.93
2018,11,9,13,15,924.5,86.0,1.9,22.75,584.0,774.91,590.83
2018,11,9,13,30,915.0,85.0,1.9,22.7,561.0,761.48,582.63
2018,11,9,13,45,901.0,83.5,1.9,22.6,530.5,736.93,566.78
2018,11,9,14,0,887.0,82.0,1.9,22.5,500.0,709.61,548.99
2018,11,9,14,15,866.5,79.5,1.9,22.25,463.0,674.29,525.01
2018,11,9,14,30,846.0,77.0,1.9,22.0,426.0,636.95,498.58
2018,11,9,14,45,816.0,74.5,1.85,21.8,383.5,592.12,465.53
2018,11,9,15,0,786.0,72.0,1.8,21.6,341.0,546.41,430.96
2018,11,9,15,15,745.0,67.5,1.8,21.6,295.0,492.03,388.69
2018,11,9,15,30,704.0,63.0,1.8,21.6,249.0,441.71,348.04
2018,11,9,15,45,636.5,57.0,1.4,19.7,201.0,375.63,294.99
2018,11,9,16,0,569.0,51.0,1.0,17.8,153.0,313.41,242.98
2018,11,9,16,15,456.5,42.5,1.0,16.95,108.5,235.98,177.9
2018,11,9,16,30,344.0,34.0,1.0,16.1,64.0,167.43,114.41
2018,11,9,16,45,194.5,20.0,1.05,15.2,35.0,74.36,0.0
2018,11,9,17,0,45.0,6.0,1.1,14.3,6.0,5.9,0.0
2018,11,9,17,15,22.5,3.0,1.1,14.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,45,76.0,12.0,0.65,9.0,16.5,11.8,0.0
2018,11,10,7,0,152.0,24.0,0.6,9.0,33.0,18.99,3.03
2018,11,10,7,15,278.5,38.0,0.6,9.55,73.0,36.76,20.64
2018,11,10,7,30,405.0,52.0,0.6,10.1,113.0,77.61,44.92
2018,11,10,7,45,475.0,62.0,0.55,10.65,157.0,119.61,75.16
2018,11,10,8,0,545.0,72.0,0.5,11.2,201.0,168.83,114.57
2018,11,10,8,15,596.5,79.5,0.5,11.8,247.0,218.05,156.38
2018,11,10,8,30,648.0,87.0,0.5,12.4,293.0,271.75,202.2
2018,11,10,8,45,679.5,92.5,0.45,13.0,334.0,320.85,244.16
2018,11,10,9,0,711.0,98.0,0.4,13.6,375.0,371.68,286.33
2018,11,10,9,15,734.0,102.5,0.55,14.5,412.0,419.28,325.69
2018,11,10,9,30,757.0,107.0,0.7,15.4,449.0,467.18,364.22
2018,11,10,9,45,772.5,111.0,0.85,16.3,480.5,510.77,398.51
2018,11,10,10,0,788.0,115.0,1.0,17.2,512.0,553.49,431.25
2018,11,10,10,15,800.5,117.0,1.05,17.6,536.5,591.25,459.68
2018,11,10,10,30,813.0,119.0,1.1,18.0,561.0,627.41,486.35
2018,11,10,10,45,820.5,121.0,1.15,18.4,578.5,658.56,508.89
2018,11,10,11,0,828.0,123.0,1.2,18.8,596.0,687.41,529.45
2018,11,10,11,15,833.0,123.5,1.2,19.05,605.5,708.65,544.27
2018,11,10,11,30,838.0,124.0,1.2,19.3,615.0,728.79,558.12
2018,11,10,11,45,839.5,123.5,1.2,19.55,616.5,742.52,567.19
2018,11,10,12,0,841.0,123.0,1.2,19.8,618.0,753.2,573.92
2018,11,10,12,15,823.5,127.5,1.3,19.9,607.5,754.88,576.02
2018,11,10,12,30,806.0,132.0,1.4,20.0,597.0,750.95,574.41
2018,11,10,12,45,779.0,136.5,1.5,20.1,577.0,736.92,565.76
2018,11,10,13,0,752.0,141.0,1.6,20.2,557.0,720.02,554.74
2018,11,10,13,15,739.5,138.5,1.65,20.1,534.5,703.42,544.19
2018,11,10,13,30,727.0,136.0,1.7,20.0,512.0,684.24,531.64
2018,11,10,13,45,708.0,133.0,1.8,19.9,482.5,657.55,513.81
2018,11,10,14,0,689.0,130.0,1.9,19.8,453.0,628.83,494.17
2018,11,10,14,15,664.0,125.5,1.9,19.45,417.5,592.76,468.58
2018,11,10,14,30,639.0,121.0,1.9,19.1,382.0,555.44,441.54
2018,11,10,14,45,604.5,114.0,1.85,18.8,341.5,508.8,406.5
2018,11,10,15,0,570.0,107.0,1.8,18.5,301.0,462.11,370.6
2018,11,10,15,15,525.0,97.5,1.8,18.5,257.5,406.5,326.58
2018,11,10,15,30,480.0,88.0,1.8,18.5,214.0,354.34,284.03
2018,11,10,15,45,416.0,76.0,1.4,16.65,170.0,292.78,233.85
2018,11,10,16,0,352.0,64.0,1.0,14.8,126.0,235.63,185.75
2018,11,10,16,15,265.5,48.5,1.0,14.05,87.0,170.87,130.48
2018,11,10,16,30,179.0,33.0,1.0,13.3,48.0,113.53,77.09
2018,11,10,16,45,99.0,18.5,1.05,12.55,26.0,45.83,0.0
2018,11,10,17,0,19.0,4.0,1.1,11.8,4.0,3.93,0.0
2018,11,10,17,15,9.5,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,6,45,67.0,11.5,1.25,6.9,15.0,11.3,0.0
2018,11,11,7,0,134.0,23.0,1.2,7.0,30.0,18.22,0.55
2018,11,11,7,15,259.5,38.0,1.15,7.8,69.5,35.64,20.38
2018,11,11,7,30,385.0,53.0,1.1,8.6,109.0,76.18,44.91
2018,11,11,7,45,465.5,63.5,1.05,9.35,155.0,118.64,75.21
2018,11,11,8,0,546.0,74.0,1.0,10.1,201.0,169.47,115.68
2018,11,11,8,15,597.5,81.5,1.15,10.95,246.5,218.55,157.77
2018,11,11,8,30,649.0,89.0,1.3,11.8,292.0,272.11,204.14
2018,11,11,8,45,687.0,93.5,1.45,12.7,334.5,322.3,247.85
2018,11,11,9,0,725.0,98.0,1.6,13.6,377.0,374.81,292.62
2018,11,11,9,15,747.5,102.5,1.6,14.35,414.5,422.72,332.67
2018,11,11,9,30,770.0,107.0,1.6,15.1,452.0,470.86,371.64
2018,11,11,9,45,784.5,111.5,1.6,15.85,483.5,514.89,406.28
2018,11,11,10,0,799.0,116.0,1.6,16.6,515.0,557.95,439.08
2018,11,11,10,15,813.0,117.5,1.55,17.1,540.0,596.38,467.7
2018,11,11,10,30,827.0,119.0,1.5,17.6,565.0,633.25,494.38
2018,11,11,10,45,837.0,120.0,1.5,18.1,583.0,663.9,516.29
2018,11,11,11,0,847.0,121.0,1.5,18.6,601.0,693.49,536.99
2018,11,11,11,15,851.5,121.0,1.45,18.95,610.5,715.87,552.08
2018,11,11,11,30,856.0,121.0,1.4,19.3,620.0,735.43,564.95
2018,11,11,11,45,857.0,121.5,1.4,19.65,621.5,750.09,574.45
2018,11,11,12,0,858.0,122.0,1.4,20.0,623.0,761.65,581.57
2018,11,11,12,15,858.0,119.5,1.35,20.15,616.0,766.12,583.85
2018,11,11,12,30,858.0,117.0,1.3,20.3,609.0,767.34,584.09
2018,11,11,12,45,859.5,114.0,1.3,20.5,596.5,765.88,583.08
2018,11,11,13,0,861.0,111.0,1.3,20.7,584.0,761.13,579.98
2018,11,11,13,15,843.0,110.0,1.2,20.7,558.0,741.23,565.89
2018,11,11,13,30,825.0,109.0,1.1,20.7,532.0,718.49,550.05
2018,11,11,13,45,816.0,105.0,1.05,20.7,504.0,699.25,536.94
2018,11,11,14,0,807.0,101.0,1.0,20.7,476.0,674.34,519.42
2018,11,11,14,15,751.5,99.5,0.9,20.45,428.0,619.35,479.88
2018,11,11,14,30,696.0,98.0,0.8,20.2,380.0,564.33,439.88
2018,11,11,14,45,697.5,91.5,0.75,20.0,350.0,538.51,421.21
2018,11,11,15,0,699.0,85.0,0.7,19.8,320.0,510.33,399.8
2018,11,11,15,15,655.0,79.0,0.7,19.8,275.5,456.09,358.09
2018,11,11,15,30,611.0,73.0,0.7,19.8,231.0,402.98,316.05
2018,11,11,15,45,546.5,64.0,0.6,18.35,185.0,338.87,265.16
2018,11,11,16,0,482.0,55.0,0.5,16.9,139.0,278.53,215.32
2018,11,11,16,15,381.0,43.5,0.5,16.35,97.0,206.6,154.75
2018,11,11,16,30,280.0,32.0,0.5,15.8,55.0,141.99,93.45
2018,11,11,16,45,157.5,19.0,0.5,15.2,30.0,62.32,0.0
2018,11,11,17,0,35.0,6.0,0.5,14.6,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,0.5,14.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,6,45,79.5,11.0,1.65,6.25,15.0,10.81,0.0
2018,11,12,7,0,159.0,22.0,1.6,6.5,30.0,17.45,0.0
2018,11,12,7,15,275.0,36.0,1.75,7.65,68.0,33.39,18.66
2018,11,12,7,30,391.0,50.0,1.9,8.8,106.0,72.61,41.83
2018,11,12,7,45,470.0,60.0,2.05,9.95,151.0,114.51,71.43
2018,11,12,8,0,549.0,70.0,2.2,11.1,196.0,164.57,111.24
2018,11,12,8,15,602.5,76.5,2.25,11.95,241.0,213.1,152.93
2018,11,12,8,30,656.0,83.0,2.3,12.8,286.0,266.27,199.17
2018,11,12,8,45,695.0,87.5,2.4,13.65,329.0,316.93,243.58
2018,11,12,9,0,734.0,92.0,2.5,14.5,372.0,369.98,289.15
2018,11,12,9,15,764.5,94.5,2.55,15.45,411.0,419.46,330.75
2018,11,12,9,30,795.0,97.0,2.6,16.4,450.0,469.78,371.81
2018,11,12,9,45,820.0,97.0,2.65,17.3,483.0,515.04,407.94
2018,11,12,10,0,845.0,97.0,2.7,18.2,516.0,560.01,442.83
2018,11,12,10,15,858.0,98.5,2.65,18.95,541.5,599.01,472.12
2018,11,12,10,30,871.0,100.0,2.6,19.7,567.0,636.26,499.29
2018,11,12,10,45,880.5,101.0,2.6,20.45,585.0,668.81,522.51
2018,11,12,11,0,890.0,102.0,2.6,21.2,603.0,698.96,543.48
2018,11,12,11,15,895.0,101.5,2.45,21.55,612.5,721.9,558.91
2018,11,12,11,30,900.0,101.0,2.3,21.9,622.0,741.9,571.41
2018,11,12,11,45,902.0,100.5,2.1,22.25,623.5,756.71,579.41
2018,11,12,12,0,904.0,100.0,1.9,22.6,625.0,768.29,585.06
2018,11,12,12,15,903.5,99.5,1.75,22.7,619.0,774.75,588.1
2018,11,12,12,30,903.0,99.0,1.6,22.8,613.0,777.85,588.88
2018,11,12,12,45,899.5,96.5,1.5,22.85,598.0,773.17,585.0
2018,11,12,13,0,896.0,94.0,1.4,22.9,583.0,765.12,578.99
2018,11,12,13,15,886.5,92.0,1.25,22.85,560.0,750.01,567.96
2018,11,12,13,30,877.0,90.0,1.1,22.8,537.0,731.79,554.89
2018,11,12,13,45,864.0,87.5,1.0,22.75,507.5,707.64,538.33
2018,11,12,14,0,851.0,85.0,0.9,22.7,478.0,680.8,519.69
2018,11,12,14,15,830.5,82.5,0.85,22.45,442.0,646.59,495.97
2018,11,12,14,30,810.0,80.0,0.8,22.2,406.0,610.47,470.45
2018,11,12,14,45,781.0,76.0,0.75,21.9,364.5,565.96,438.36
2018,11,12,15,0,752.0,72.0,0.7,21.6,323.0,520.63,404.8
2018,11,12,15,15,709.0,67.5,0.7,21.6,278.0,470.04,366.08
2018,11,12,15,30,666.0,63.0,0.7,21.6,233.0,417.54,324.62
2018,11,12,15,45,601.0,56.5,0.65,19.8,187.0,354.19,275.12
2018,11,12,16,0,536.0,50.0,0.6,18.0,141.0,294.54,226.27
2018,11,12,16,15,428.5,40.0,0.7,17.25,98.5,219.85,163.71
2018,11,12,16,30,321.0,30.0,0.8,16.5,56.0,152.18,97.91
2018,11,12,16,45,181.5,18.0,0.85,15.7,30.5,67.64,0.0
2018,11,12,17,0,42.0,6.0,0.9,14.9,5.0,0.0,0.0
2018,11,12,17,15,21.0,3.0,0.95,14.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,45,26.0,8.5,1.25,8.7,10.0,8.36,0.0
2018,11,13,7,0,52.0,17.0,1.2,8.8,20.0,14.42,0.0
2018,11,13,7,15,82.0,33.5,1.15,9.25,43.0,29.45,17.35
2018,11,13,7,30,112.0,50.0,1.1,9.7,66.0,52.58,34.93
2018,11,13,7,45,144.0,67.0,1.05,10.1,95.0,79.78,56.31
2018,11,13,8,0,176.0,84.0,1.0,10.5,124.0,110.45,81.48
2018,11,13,8,15,135.5,96.0,1.15,11.2,130.5,123.08,94.65
2018,11,13,8,30,95.0,108.0,1.3,11.9,137.0,131.28,103.52
2018,11,13,8,45,74.5,130.5,1.45,12.55,155.0,150.95,120.71
2018,11,13,9,0,54.0,153.0,1.6,13.2,173.0,169.5,136.29
2018,11,13,9,15,87.0,171.0,1.65,13.8,207.5,204.11,164.14
2018,11,13,9,30,120.0,189.0,1.7,14.4,242.0,244.0,196.03
2018,11,13,9,45,191.0,197.0,1.75,15.0,288.0,293.29,235.34
2018,11,13,10,0,262.0,205.0,1.8,15.6,334.0,351.06,280.92
2018,11,13,10,15,183.0,219.5,1.95,16.45,311.5,327.65,261.21
2018,11,13,10,30,104.0,234.0,2.1,17.3,289.0,297.92,236.32
2018,11,13,10,45,180.5,240.5,2.3,18.15,340.0,361.19,286.33
2018,11,13,11,0,257.0,247.0,2.5,19.0,391.0,429.07,338.7
2018,11,13,11,15,314.0,239.0,2.45,19.4,417.5,466.13,367.09
2018,11,13,11,30,371.0,231.0,2.4,19.8,444.0,504.18,396.06
2018,11,13,11,45,244.0,244.0,2.35,20.15,384.0,435.56,341.41
2018,11,13,12,0,117.0,257.0,2.3,20.5,324.0,356.04,278.11
2018,11,13,12,15,283.5,226.0,2.15,20.35,387.0,452.04,355.43
2018,11,13,12,30,450.0,195.0,2.0,20.2,450.0,549.46,430.85
2018,11,13,12,45,484.5,185.5,1.9,20.05,453.5,565.49,442.83
2018,11,13,13,0,519.0,176.0,1.8,19.9,457.0,579.41,453.75
2018,11,13,13,15,359.0,194.5,1.65,19.6,385.5,474.31,373.35
2018,11,13,13,30,199.0,213.0,1.5,19.3,314.0,372.04,293.67
2018,11,13,13,45,157.0,204.5,1.35,19.0,281.5,332.17,263.12
2018,11,13,14,0,115.0,196.0,1.2,18.7,249.0,293.2,232.58
2018,11,13,14,15,100.5,172.5,1.0,18.35,216.0,255.79,203.63
2018,11,13,14,30,86.0,149.0,0.8,18.0,183.0,211.28,168.69
2018,11,13,14,45,185.0,136.5,0.65,17.65,200.5,262.3,211.19
2018,11,13,15,0,284.0,124.0,0.5,17.3,218.0,306.92,246.61
2018,11,13,15,15,196.0,111.5,0.5,17.3,172.0,237.65,190.42
2018,11,13,15,30,108.0,99.0,0.5,17.3,126.0,167.74,133.52
2018,11,13,15,45,74.0,80.0,0.45,16.45,97.0,127.45,100.4
2018,11,13,16,0,40.0,61.0,0.4,15.6,68.0,84.23,64.27
2018,11,13,16,15,25.5,43.5,0.4,15.3,47.5,58.39,41.94
2018,11,13,16,30,11.0,26.0,0.4,15.0,27.0,32.4,17.49
2018,11,13,16,45,13.0,14.5,0.4,14.75,15.0,17.81,0.0
2018,11,13,17,0,15.0,3.0,0.4,14.5,3.0,0.0,0.0
2018,11,13,17,15,7.5,1.5,0.45,14.3,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,14,6,45,92.0,10.0,0.9,9.2,14.0,9.83,0.0
2018,11,14,7,0,184.0,20.0,0.9,9.3,28.0,16.66,0.0
2018,11,14,7,15,341.5,30.0,0.9,10.05,68.0,27.79,14.09
2018,11,14,7,30,499.0,40.0,0.9,10.8,108.0,67.62,34.04
2018,11,14,7,45,580.5,46.0,0.9,11.55,153.5,111.35,63.45
2018,11,14,8,0,662.0,52.0,0.9,12.3,199.0,164.32,105.04
2018,11,14,8,15,710.0,56.5,1.0,13.0,244.5,214.83,148.6
2018,11,14,8,30,758.0,61.0,1.1,13.7,290.0,269.21,196.2
2018,11,14,8,45,790.5,64.0,1.2,14.45,332.5,320.56,241.5
2018,11,14,9,0,823.0,67.0,1.3,15.2,375.0,373.46,287.14
2018,11,14,9,15,842.5,70.5,1.2,16.1,412.5,422.71,328.01
2018,11,14,9,30,862.0,74.0,1.1,17.0,450.0,471.7,367.0
2018,11,14,9,45,874.5,76.5,1.05,17.9,481.0,515.64,400.92
2018,11,14,10,0,887.0,79.0,1.0,18.8,512.0,558.19,432.49
2018,11,14,10,15,897.5,80.5,0.95,19.35,536.5,596.92,460.72
2018,11,14,10,30,908.0,82.0,0.9,19.9,561.0,631.84,485.35
2018,11,14,10,45,914.0,82.5,0.8,20.45,577.5,662.14,505.42
2018,11,14,11,0,920.0,83.0,0.7,21.0,594.0,689.79,522.92
2018,11,14,11,15,923.0,83.5,0.65,21.35,603.5,712.62,537.45
2018,11,14,11,30,926.0,84.0,0.6,21.7,613.0,732.38,548.91
2018,11,14,11,45,926.0,84.0,0.55,22.0,614.0,746.34,556.54
2018,11,14,12,0,926.0,84.0,0.5,22.3,615.0,756.97,562.06
2018,11,14,12,15,920.5,85.0,0.55,22.4,607.5,761.41,565.62
2018,11,14,12,30,915.0,86.0,0.6,22.5,600.0,762.44,567.12
2018,11,14,12,45,906.0,86.5,0.65,22.6,585.0,757.02,564.48
2018,11,14,13,0,897.0,87.0,0.7,22.7,570.0,752.47,562.61
2018,11,14,13,15,885.5,86.0,0.8,22.65,547.0,737.18,554.56
2018,11,14,13,30,874.0,85.0,0.9,22.6,524.0,718.85,544.46
2018,11,14,13,45,858.0,83.0,1.0,22.5,494.0,693.41,529.39
2018,11,14,14,0,842.0,81.0,1.1,22.4,464.0,665.43,511.88
2018,11,14,14,15,820.0,79.0,1.15,22.1,428.5,631.24,488.87
2018,11,14,14,30,798.0,77.0,1.2,21.8,393.0,595.27,463.91
2018,11,14,14,45,766.5,73.5,1.25,21.5,352.0,550.46,431.67
2018,11,14,15,0,735.0,70.0,1.3,21.2,311.0,505.03,397.89
2018,11,14,15,15,691.5,65.5,1.3,21.2,267.0,455.02,358.64
2018,11,14,15,30,648.0,61.0,1.3,21.2,223.0,403.29,316.79
2018,11,14,15,45,577.5,54.5,1.1,19.15,177.5,338.63,265.16
2018,11,14,16,0,507.0,48.0,0.9,17.1,132.0,278.18,214.85
2018,11,14,16,15,394.0,38.5,1.0,16.15,91.0,203.92,152.04
2018,11,14,16,30,281.0,29.0,1.1,15.2,50.0,135.7,83.19
2018,11,14,16,45,150.0,15.5,1.15,14.25,26.0,55.98,0.0
2018,11,14,17,0,19.0,2.0,1.2,13.3,2.0,0.0,0.0
2018,11,14,17,15,9.5,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.0,1.25,8.1,9.5,7.86,0.0
2018,11,15,7,0,77.0,16.0,1.2,8.2,19.0,15.73,0.0
2018,11,15,7,15,180.5,31.0,1.15,9.0,51.5,25.99,15.76
2018,11,15,7,30,284.0,46.0,1.1,9.8,84.0,58.02,33.7
2018,11,15,7,45,329.5,58.5,1.05,10.6,118.5,92.08,58.43
2018,11,15,8,0,375.0,71.0,1.0,11.4,153.0,130.71,89.5
2018,11,15,8,15,448.5,79.0,1.1,12.15,198.0,175.54,126.22
2018,11,15,8,30,522.0,87.0,1.2,12.9,243.0,228.3,170.4
2018,11,15,8,45,606.0,87.5,1.3,13.65,293.5,282.4,215.69
2018,11,15,9,0,690.0,88.0,1.4,14.4,344.0,343.26,266.25
2018,11,15,9,15,662.5,102.5,1.35,15.2,368.0,378.76,296.87
2018,11,15,9,30,635.0,117.0,1.3,16.0,392.0,410.44,323.14
2018,11,15,9,45,563.0,140.5,1.25,16.75,397.0,423.82,334.15
2018,11,15,10,0,491.0,164.0,1.2,17.5,402.0,432.23,340.32
2018,11,15,10,15,474.5,175.5,1.25,18.15,414.5,453.25,356.25
2018,11,15,10,30,458.0,187.0,1.3,18.8,427.0,471.89,369.81
2018,11,15,10,45,504.0,180.5,1.3,19.45,452.5,508.38,396.96
2018,11,15,11,0,550.0,174.0,1.3,20.1,478.0,545.45,423.97
2018,11,15,11,15,562.0,173.5,1.3,20.4,488.5,566.31,438.92
2018,11,15,11,30,574.0,173.0,1.3,20.7,499.0,585.65,452.74
2018,11,15,11,45,644.5,156.0,1.25,21.05,522.5,629.65,484.55
2018,11,15,12,0,715.0,139.0,1.2,21.4,546.0,670.05,513.11
2018,11,15,12,15,750.0,131.0,1.1,21.5,554.0,692.92,528.44
2018,11,15,12,30,785.0,123.0,1.0,21.6,562.0,713.19,541.89
2018,11,15,12,45,787.5,121.0,0.9,21.7,552.0,713.78,541.15
2018,11,15,13,0,790.0,119.0,0.8,21.8,542.0,711.39,538.52
2018,11,15,13,15,779.5,116.5,0.7,21.8,520.0,696.23,527.21
2018,11,15,13,30,769.0,114.0,0.6,21.8,498.0,678.35,514.12
2018,11,15,13,45,736.0,112.0,0.5,21.75,463.0,643.1,488.83
2018,11,15,14,0,703.0,110.0,0.4,21.7,428.0,606.24,462.37
2018,11,15,14,15,641.5,108.5,0.45,21.45,381.5,550.37,423.87
2018,11,15,14,30,580.0,107.0,0.5,21.2,335.0,495.03,384.8
2018,11,15,14,45,592.0,97.0,0.5,20.95,309.0,475.0,370.87
2018,11,15,15,0,604.0,87.0,0.5,20.7,283.0,452.3,353.89
2018,11,15,15,15,560.5,81.0,0.5,20.7,243.0,402.14,314.94
2018,11,15,15,30,517.0,75.0,0.5,20.7,203.0,353.25,275.94
2018,11,15,15,45,440.5,66.0,0.6,18.85,159.5,288.11,225.22
2018,11,15,16,0,364.0,57.0,0.7,17.0,116.0,228.74,176.87
2018,11,15,16,15,261.0,42.0,0.75,16.3,77.5,159.14,118.28
2018,11,15,16,30,158.0,27.0,0.8,15.6,39.0,94.53,55.27
2018,11,15,16,45,85.0,14.5,0.85,14.9,20.5,37.2,0.0
2018,11,15,17,0,12.0,2.0,0.9,14.2,2.0,0.0,0.0
2018,11,15,17,15,6.0,1.0,0.95,13.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,45,43.5,8.0,1.1,9.25,9.5,7.86,0.0
2018,11,16,7,0,87.0,16.0,1.1,9.3,19.0,15.73,0.0
2018,11,16,7,15,212.0,30.5,1.15,10.0,53.5,25.12,14.61
2018,11,16,7,30,337.0,45.0,1.2,10.7,88.0,60.46,34.03
2018,11,16,7,45,436.0,53.0,1.3,11.4,132.0,98.75,59.26
2018,11,16,8,0,535.0,61.0,1.4,12.1,176.0,147.34,96.25
2018,11,16,8,15,587.5,67.5,1.45,12.75,219.5,194.13,136.05
2018,11,16,8,30,640.0,74.0,1.5,13.4,263.0,245.46,180.52
2018,11,16,8,45,677.0,78.5,1.55,14.05,304.0,294.03,223.17
2018,11,16,9,0,714.0,83.0,1.6,14.7,345.0,344.83,266.93
2018,11,16,9,15,737.0,87.5,1.6,15.55,381.5,391.82,306.52
2018,11,16,9,30,760.0,92.0,1.6,16.4,418.0,439.11,345.12
2018,11,16,9,45,775.5,95.5,1.6,17.3,448.5,481.72,378.88
2018,11,16,10,0,791.0,99.0,1.6,18.2,479.0,523.02,410.56
2018,11,16,10,15,805.0,101.0,1.55,18.8,504.0,561.04,439.08
2018,11,16,10,30,819.0,103.0,1.5,19.4,529.0,597.57,465.66
2018,11,16,10,45,828.0,104.0,1.45,19.95,546.5,628.23,487.36
2018,11,16,11,0,837.0,105.0,1.4,20.5,564.0,656.67,506.94
2018,11,16,11,15,842.0,105.5,1.35,20.95,573.5,679.52,522.3
2018,11,16,11,30,847.0,106.0,1.3,21.4,583.0,699.64,535.47
2018,11,16,11,45,848.5,105.5,1.3,21.8,584.5,713.42,544.49
2018,11,16,12,0,850.0,105.0,1.3,22.2,586.0,724.15,550.99
2018,11,16,12,15,846.0,104.5,1.25,22.35,579.0,727.87,552.78
2018,11,16,12,30,842.0,104.0,1.2,22.5,572.0,728.4,552.57
2018,11,16,12,45,834.0,104.0,1.2,22.65,557.5,723.46,549.26
2018,11,16,13,0,826.0,104.0,1.2,22.8,543.0,715.43,544.0
2018,11,16,13,15,816.5,102.0,1.2,22.75,521.5,701.17,534.96
2018,11,16,13,30,807.0,100.0,1.2,22.7,500.0,684.04,523.96
2018,11,16,13,45,792.5,97.0,1.2,22.65,471.5,659.69,507.38
2018,11,16,14,0,778.0,94.0,1.2,22.6,443.0,635.82,490.85
2018,11,16,14,15,756.5,90.5,1.15,22.35,408.5,601.98,466.86
2018,11,16,14,30,735.0,87.0,1.1,22.1,374.0,566.56,441.29
2018,11,16,14,45,704.5,82.5,1.1,21.8,334.5,523.38,409.79
2018,11,16,15,0,674.0,78.0,1.1,21.5,295.0,479.75,377.02
2018,11,16,15,15,628.5,72.0,1.1,21.5,252.0,426.46,335.42
2018,11,16,15,30,583.0,66.0,1.1,21.5,209.0,374.52,293.54
2018,11,16,15,45,515.0,58.0,0.85,19.5,165.5,312.14,243.47
2018,11,16,16,0,447.0,50.0,0.6,17.5,122.0,253.86,194.89
2018,11,16,16,15,339.0,39.0,0.65,16.7,83.0,182.91,134.96
2018,11,16,16,30,231.0,28.0,0.7,15.9,44.0,116.66,65.98
2018,11,16,16,45,123.0,15.0,0.75,15.15,23.0,47.76,0.0
2018,11,16,17,0,15.0,2.0,0.8,14.4,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,0.8,14.1,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,6,45,30.0,7.5,0.8,7.9,8.5,0.0,0.0
2018,11,17,7,0,60.0,15.0,0.8,7.9,17.0,14.74,0.0
2018,11,17,7,15,148.0,30.0,0.9,8.5,46.0,23.9,13.31
2018,11,17,7,30,236.0,45.0,1.0,9.1,75.0,52.8,31.29
2018,11,17,7,45,381.5,53.5,1.1,9.65,124.5,92.09,56.42
2018,11,17,8,0,527.0,62.0,1.2,10.2,174.0,145.52,95.59
2018,11,17,8,15,580.0,69.0,1.25,10.75,217.0,192.32,135.49
2018,11,17,8,30,633.0,76.0,1.3,11.3,260.0,243.72,180.23
2018,11,17,8,45,670.0,80.0,1.4,11.9,300.5,291.33,222.42
2018,11,17,9,0,707.0,84.0,1.5,12.5,341.0,341.18,265.85
2018,11,17,9,15,745.0,85.0,1.55,13.3,380.0,390.25,307.46
2018,11,17,9,30,783.0,86.0,1.6,14.1,419.0,440.86,349.2
2018,11,17,9,45,817.5,83.5,1.65,14.9,453.0,487.11,386.55
2018,11,17,10,0,852.0,81.0,1.7,15.7,487.0,533.69,423.16
2018,11,17,10,15,864.0,82.0,1.75,16.4,511.5,571.41,452.25
2018,11,17,10,30,876.0,83.0,1.8,17.1,536.0,607.34,479.28
2018,11,17,10,45,884.5,83.5,1.9,17.75,553.0,638.55,502.59
2018,11,17,11,0,893.0,84.0,2.0,18.4,570.0,664.91,522.01
2018,11,17,11,15,888.0,86.0,2.0,18.7,576.5,686.25,537.29
2018,11,17,11,30,883.0,88.0,2.0,19.0,583.0,701.93,548.21
2018,11,17,11,45,820.5,104.0,2.0,19.35,564.5,689.8,538.36
2018,11,17,12,0,758.0,120.0,2.0,19.7,546.0,675.24,526.67
2018,11,17,12,15,677.0,140.0,2.05,19.8,517.5,646.24,504.95
2018,11,17,12,30,596.0,160.0,2.1,19.9,489.0,613.35,480.22
2018,11,17,12,45,673.0,138.5,2.1,19.95,501.0,646.57,506.43
2018,11,17,13,0,750.0,117.0,2.1,20.0,513.0,676.17,529.32
2018,11,17,13,15,791.0,103.0,2.1,19.95,506.0,682.03,534.61
2018,11,17,13,30,832.0,89.0,2.1,19.9,499.0,686.94,539.03
2018,11,17,13,45,802.0,89.5,2.05,19.8,466.5,655.72,516.61
2018,11,17,14,0,772.0,90.0,2.0,19.7,434.0,622.56,492.37
2018,11,17,14,15,766.0,84.5,2.0,19.4,403.5,596.53,473.99
2018,11,17,14,30,760.0,79.0,2.0,19.1,373.0,568.12,453.27
2018,11,17,14,45,730.0,75.0,1.95,18.85,333.5,527.91,422.48
2018,11,17,15,0,700.0,71.0,1.9,18.6,294.0,484.53,388.54
2018,11,17,15,15,651.0,66.0,1.9,18.6,250.5,429.92,344.66
2018,11,17,15,30,602.0,61.0,1.9,18.6,207.0,376.88,300.7
2018,11,17,15,45,496.0,55.0,1.5,17.0,159.0,299.41,237.19
2018,11,17,16,0,390.0,49.0,1.1,15.4,111.0,229.03,178.11
2018,11,17,16,15,296.0,37.5,1.1,14.45,75.5,165.44,123.14
2018,11,17,16,30,202.0,26.0,1.1,13.5,40.0,105.69,57.6
2018,11,17,16,45,108.5,14.0,1.1,12.55,21.0,42.73,0.0
2018,11,17,17,0,15.0,2.0,1.1,11.6,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.05,11.25,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
