Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,2,45,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,7.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,18,6,45,54.0,8.0,0.85,7.2,10.0,0.0,0.0
2018,11,18,7,0,108.0,16.0,0.9,7.2,20.0,15.73,0.0
2018,11,18,7,15,166.0,29.5,1.05,7.7,45.0,23.14,12.24
2018,11,18,7,30,224.0,43.0,1.2,8.2,70.0,49.68,29.27
2018,11,18,7,45,250.5,58.0,1.4,8.65,100.5,80.38,52.39
2018,11,18,8,0,277.0,73.0,1.6,9.1,131.0,113.76,80.0
2018,11,18,8,15,386.5,79.0,1.65,9.75,179.5,158.58,115.2
2018,11,18,8,30,496.0,85.0,1.7,10.4,228.0,214.98,161.51
2018,11,18,8,45,546.5,90.0,1.8,11.0,269.0,261.08,201.66
2018,11,18,9,0,597.0,95.0,1.9,11.6,310.0,310.96,244.69
2018,11,18,9,15,669.5,92.0,2.0,12.5,356.0,364.92,289.92
2018,11,18,9,30,742.0,89.0,2.1,13.4,402.0,423.41,338.02
2018,11,18,9,45,750.5,94.0,2.2,14.3,430.0,463.34,370.8
2018,11,18,10,0,759.0,99.0,2.3,15.2,458.0,501.97,401.66
2018,11,18,10,15,803.5,94.0,2.4,16.0,491.0,547.92,437.68
2018,11,18,10,30,848.0,89.0,2.5,16.8,524.0,594.66,473.48
2018,11,18,10,45,848.5,91.5,2.55,17.55,538.5,622.37,493.89
2018,11,18,11,0,849.0,94.0,2.6,18.3,553.0,647.38,511.94
2018,11,18,11,15,795.0,110.5,2.65,18.75,546.0,648.68,512.0
2018,11,18,11,30,741.0,127.0,2.7,19.2,539.0,647.22,509.9
2018,11,18,11,45,699.5,138.5,2.75,19.7,528.5,643.08,505.89
2018,11,18,12,0,658.0,150.0,2.8,20.2,518.0,635.29,499.11
2018,11,18,12,15,699.5,136.0,2.75,20.3,523.5,655.83,515.05
2018,11,18,12,30,741.0,122.0,2.7,20.4,529.0,673.8,528.85
2018,11,18,12,45,661.5,138.5,2.65,20.55,495.0,636.45,499.99
2018,11,18,13,0,582.0,155.0,2.6,20.7,461.0,593.29,467.09
2018,11,18,13,15,496.5,168.5,2.5,20.6,422.0,545.36,430.49
2018,11,18,13,30,411.0,182.0,2.4,20.5,383.0,497.05,393.19
2018,11,18,13,45,465.5,158.5,2.35,20.45,374.0,502.95,399.44
2018,11,18,14,0,520.0,135.0,2.3,20.4,365.0,504.91,402.23
2018,11,18,14,15,608.0,112.0,2.15,20.1,361.0,528.02,420.98
2018,11,18,14,30,696.0,89.0,2.0,19.8,357.0,541.52,431.84
2018,11,18,14,45,676.0,83.0,1.85,19.5,321.0,504.1,402.65
2018,11,18,15,0,656.0,77.0,1.7,19.2,285.0,465.68,372.29
2018,11,18,15,15,609.5,71.5,1.7,19.2,243.0,413.36,330.3
2018,11,18,15,30,563.0,66.0,1.7,19.2,201.0,362.48,288.21
2018,11,18,15,45,486.5,58.0,1.25,17.45,157.5,297.48,234.64
2018,11,18,16,0,410.0,50.0,0.8,15.7,114.0,237.25,183.48
2018,11,18,16,15,291.5,38.0,0.85,14.9,76.0,163.7,121.02
2018,11,18,16,30,173.0,26.0,0.9,14.1,38.0,96.02,49.28
2018,11,18,16,45,92.5,14.0,0.9,13.25,20.0,38.33,0.0
2018,11,18,17,0,12.0,2.0,0.9,12.4,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,0.9,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.5,1.1,8.8,3.5,0.0,0.0
2018,11,19,7,0,0.0,7.0,1.1,8.9,7.0,6.88,0.0
2018,11,19,7,15,0.0,18.0,1.05,9.45,18.0,17.38,7.23
2018,11,19,7,30,0.0,29.0,1.0,10.0,29.0,28.01,17.81
2018,11,19,7,45,0.0,41.5,0.95,10.55,41.5,39.95,28.51
2018,11,19,8,0,0.0,54.0,0.9,11.1,54.0,51.99,39.09
2018,11,19,8,15,27.0,78.0,1.05,11.55,85.5,80.78,62.71
2018,11,19,8,30,54.0,102.0,1.2,12.0,117.0,112.6,88.9
2018,11,19,8,45,117.0,124.0,1.4,12.45,163.5,157.52,125.17
2018,11,19,9,0,180.0,146.0,1.6,12.9,210.0,207.79,166.07
2018,11,19,9,15,219.5,157.5,1.6,13.25,243.5,245.97,197.31
2018,11,19,9,30,259.0,169.0,1.6,13.6,277.0,285.51,229.49
2018,11,19,9,45,223.0,187.5,1.55,13.95,285.5,295.77,237.84
2018,11,19,10,0,187.0,206.0,1.5,14.3,294.0,305.45,245.25
2018,11,19,10,15,204.0,216.5,1.5,14.65,317.0,333.13,267.03
2018,11,19,10,30,221.0,227.0,1.5,15.0,340.0,361.43,288.94
2018,11,19,10,45,235.0,233.0,1.5,15.35,356.5,383.62,305.91
2018,11,19,11,0,249.0,239.0,1.5,15.7,373.0,411.21,326.8
2018,11,19,11,15,157.5,231.0,1.45,15.85,316.5,344.02,273.42
2018,11,19,11,30,66.0,223.0,1.4,16.0,260.0,271.95,215.58
2018,11,19,11,45,65.0,222.0,1.35,16.15,258.5,271.91,215.71
2018,11,19,12,0,64.0,221.0,1.3,16.3,257.0,271.65,215.36
2018,11,19,12,15,108.5,225.0,1.25,16.35,284.5,315.74,250.77
2018,11,19,12,30,153.0,229.0,1.2,16.4,312.0,353.38,280.61
2018,11,19,12,45,222.5,226.5,1.15,16.45,344.5,401.22,318.55
2018,11,19,13,0,292.0,224.0,1.1,16.5,377.0,455.93,360.81
2018,11,19,13,15,368.0,197.0,1.05,16.5,381.5,477.89,378.77
2018,11,19,13,30,444.0,170.0,1.0,16.5,386.0,505.44,400.73
2018,11,19,13,45,490.5,150.5,0.95,16.45,376.5,509.64,404.68
2018,11,19,14,0,537.0,131.0,0.9,16.4,367.0,510.23,405.99
2018,11,19,14,15,516.5,123.5,0.8,16.15,336.0,478.23,381.67
2018,11,19,14,30,496.0,116.0,0.7,15.9,305.0,445.4,356.62
2018,11,19,14,45,455.5,109.0,0.65,15.65,268.5,400.99,322.35
2018,11,19,15,0,415.0,102.0,0.6,15.4,232.0,357.56,288.15
2018,11,19,15,15,273.5,88.0,0.6,15.4,168.5,255.17,206.09
2018,11,19,15,30,132.0,74.0,0.6,15.4,105.0,153.98,123.25
2018,11,19,15,45,108.5,59.5,0.7,14.85,81.5,116.37,91.78
2018,11,19,16,0,85.0,45.0,0.8,14.3,58.0,86.79,66.14
2018,11,19,16,15,58.5,30.5,0.85,14.0,38.0,57.67,40.46
2018,11,19,16,30,32.0,16.0,0.9,13.7,18.0,28.64,10.38
2018,11,19,16,45,22.5,9.0,0.95,13.45,10.0,14.79,0.0
2018,11,19,17,0,13.0,2.0,1.0,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,6,45,54.5,6.5,1.25,7.15,8.0,0.0,0.0
2018,11,20,7,0,109.0,13.0,1.2,7.3,16.0,12.78,0.0
2018,11,20,7,15,283.0,23.5,1.3,8.2,51.5,18.53,7.5
2018,11,20,7,30,457.0,34.0,1.4,9.1,87.0,51.81,24.49
2018,11,20,7,45,538.0,40.5,1.5,10.0,129.5,92.15,49.91
2018,11,20,8,0,619.0,47.0,1.6,10.9,172.0,141.57,87.71
2018,11,20,8,15,669.0,51.5,1.65,11.6,215.0,189.19,128.51
2018,11,20,8,30,719.0,56.0,1.7,12.3,258.0,240.94,174.1
2018,11,20,8,45,751.5,60.0,1.75,13.0,299.0,290.58,218.6
2018,11,20,9,0,784.0,64.0,1.8,13.7,340.0,341.89,263.74
2018,11,20,9,15,805.0,67.0,2.0,14.6,376.0,388.94,304.71
2018,11,20,9,30,826.0,70.0,2.2,15.5,412.0,435.97,344.53
2018,11,20,9,45,838.5,73.0,2.45,16.45,442.5,478.63,379.94
2018,11,20,10,0,851.0,76.0,2.7,17.4,473.0,520.04,413.36
2018,11,20,10,15,863.0,77.0,2.75,17.9,497.0,557.56,443.14
2018,11,20,10,30,875.0,78.0,2.8,18.4,521.0,593.3,470.85
2018,11,20,10,45,883.5,78.5,2.9,18.9,538.5,622.31,493.18
2018,11,20,11,0,892.0,79.0,3.0,19.4,556.0,650.69,514.57
2018,11,20,11,15,896.5,79.5,3.05,19.65,565.5,673.89,532.08
2018,11,20,11,30,901.0,80.0,3.1,19.9,575.0,694.22,547.09
2018,11,20,11,45,902.5,79.5,3.15,20.15,576.5,708.41,556.9
2018,11,20,12,0,904.0,79.0,3.2,20.4,578.0,719.43,564.53
2018,11,20,12,15,865.0,88.5,3.2,20.45,562.0,713.65,560.28
2018,11,20,12,30,826.0,98.0,3.2,20.5,546.0,700.8,551.12
2018,11,20,12,45,772.5,108.5,3.2,20.6,519.0,677.93,534.44
2018,11,20,13,0,719.0,119.0,3.2,20.7,492.0,650.47,513.73
2018,11,20,13,15,712.0,115.0,3.2,20.55,472.0,636.96,504.62
2018,11,20,13,30,705.0,111.0,3.2,20.4,452.0,620.91,493.42
2018,11,20,13,45,696.5,102.5,3.15,20.25,423.5,596.33,475.68
2018,11,20,14,0,688.0,94.0,3.1,20.1,395.0,569.42,455.97
2018,11,20,14,15,671.5,91.0,2.95,19.85,365.5,541.69,434.94
2018,11,20,14,30,655.0,88.0,2.8,19.6,336.0,512.4,412.31
2018,11,20,14,45,632.5,81.5,2.7,19.3,300.5,474.3,382.63
2018,11,20,15,0,610.0,75.0,2.6,19.0,265.0,435.49,351.64
2018,11,20,15,15,543.0,69.5,2.6,19.0,220.5,374.52,301.99
2018,11,20,15,30,476.0,64.0,2.6,19.0,176.0,316.61,253.7
2018,11,20,15,45,400.5,56.5,1.85,17.6,137.0,256.4,203.06
2018,11,20,16,0,325.0,49.0,1.1,16.2,98.0,200.57,155.03
2018,11,20,16,15,245.5,36.0,1.05,15.6,66.0,144.46,105.82
2018,11,20,16,30,166.0,23.0,1.0,15.0,34.0,88.71,39.42
2018,11,20,16,45,92.0,13.0,0.95,14.4,18.0,36.98,0.0
2018,11,20,17,0,18.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,13.7,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.6,11.6,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.7,11.7,3.0,2.95,0.0
2018,11,21,7,15,0.0,6.0,2.9,12.05,6.0,5.78,0.0
2018,11,21,7,30,0.0,9.0,3.1,12.4,9.0,8.67,1.49
2018,11,21,7,45,0.0,11.5,3.35,12.75,11.5,11.08,3.73
2018,11,21,8,0,0.0,14.0,3.6,13.1,14.0,13.5,5.89
2018,11,21,8,15,0.0,13.5,3.75,13.35,13.5,13.02,5.53
2018,11,21,8,30,0.0,13.0,3.9,13.6,13.0,12.53,5.13
2018,11,21,8,45,0.0,32.0,4.05,13.85,32.0,30.89,20.85
2018,11,21,9,0,0.0,51.0,4.2,14.1,51.0,49.27,36.44
2018,11,21,9,15,0.0,52.0,4.35,14.4,52.0,50.24,37.13
2018,11,21,9,30,0.0,53.0,4.5,14.7,53.0,51.21,37.82
2018,11,21,9,45,0.0,80.0,4.7,15.0,80.0,77.37,59.67
2018,11,21,10,0,0.0,107.0,4.9,15.3,107.0,103.84,81.52
2018,11,21,10,15,7.5,142.5,5.05,15.5,146.5,143.13,113.87
2018,11,21,10,30,15.0,178.0,5.2,15.7,186.0,183.4,146.71
2018,11,21,10,45,34.0,199.0,5.35,15.95,217.0,220.95,177.29
2018,11,21,11,0,53.0,220.0,5.5,16.2,248.0,256.41,206.0
2018,11,21,11,15,47.0,212.0,5.55,16.25,237.0,245.82,197.25
2018,11,21,11,30,41.0,204.0,5.6,16.3,226.0,234.8,188.22
2018,11,21,11,45,40.5,198.0,5.65,16.35,220.0,229.28,183.79
2018,11,21,12,0,40.0,192.0,5.7,16.4,214.0,223.59,179.23
2018,11,21,12,15,51.5,185.5,5.7,16.3,213.5,225.58,181.37
2018,11,21,12,30,63.0,179.0,5.7,16.2,213.0,227.51,183.49
2018,11,21,12,45,36.5,146.0,5.7,16.1,165.5,174.03,139.49
2018,11,21,13,0,10.0,113.0,5.7,16.0,118.0,117.29,92.33
2018,11,21,13,15,25.5,125.0,5.65,15.9,137.5,144.51,115.46
2018,11,21,13,30,41.0,137.0,5.6,15.8,157.0,168.26,135.62
2018,11,21,13,45,27.5,122.5,5.5,15.7,135.5,143.54,115.07
2018,11,21,14,0,14.0,108.0,5.4,15.6,114.0,115.2,91.43
2018,11,21,14,15,22.0,106.5,5.25,15.45,115.0,122.87,98.27
2018,11,21,14,30,30.0,105.0,5.1,15.3,116.0,126.37,101.56
2018,11,21,14,45,138.0,108.0,4.9,15.15,151.5,199.06,164.13
2018,11,21,15,0,246.0,111.0,4.7,15.0,187.0,266.53,220.64
2018,11,21,15,15,243.0,94.5,4.7,15.0,160.5,238.68,196.71
2018,11,21,15,30,240.0,78.0,4.7,15.0,134.0,210.24,171.8
2018,11,21,15,45,194.5,65.0,3.85,14.55,104.0,167.26,134.21
2018,11,21,16,0,149.0,52.0,3.0,14.1,74.0,127.65,99.29
2018,11,21,16,15,116.5,37.0,2.7,13.7,50.5,93.56,68.17
2018,11,21,16,30,84.0,22.0,2.4,13.3,27.0,56.94,21.95
2018,11,21,16,45,49.0,12.0,2.1,12.95,14.0,24.63,0.0
2018,11,21,17,0,14.0,2.0,1.8,12.6,1.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,1.8,12.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.05,8.9,5.5,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.0,9.0,11.0,8.85,0.0
2018,11,22,7,15,255.0,20.5,1.15,9.7,44.5,15.95,4.04
2018,11,22,7,30,420.0,32.0,1.3,10.4,78.0,45.83,21.18
2018,11,22,7,45,430.5,34.0,1.4,11.05,100.0,72.61,37.99
2018,11,22,8,0,441.0,36.0,1.5,11.7,122.0,100.02,60.15
2018,11,22,8,15,220.5,39.5,1.55,12.05,82.5,82.81,56.47
2018,11,22,8,30,0.0,43.0,1.6,12.4,43.0,41.52,30.13
2018,11,22,8,45,30.0,72.5,1.65,12.75,83.0,79.49,61.74
2018,11,22,9,0,60.0,102.0,1.7,13.1,123.0,120.25,95.57
2018,11,22,9,15,68.0,126.5,1.75,13.5,152.5,150.52,120.69
2018,11,22,9,30,76.0,151.0,1.8,13.9,182.0,181.68,146.21
2018,11,22,9,45,154.0,168.0,1.85,14.25,237.0,241.7,194.99
2018,11,22,10,0,232.0,185.0,1.9,14.6,292.0,308.58,248.72
2018,11,22,10,15,319.0,184.5,2.0,14.9,339.5,364.31,293.45
2018,11,22,10,30,406.0,184.0,2.1,15.2,387.0,429.34,345.0
2018,11,22,10,45,555.5,153.0,2.2,15.55,440.5,499.76,401.15
2018,11,22,11,0,705.0,122.0,2.3,15.9,494.0,578.48,462.75
2018,11,22,11,15,802.0,98.0,2.4,16.05,528.0,630.41,503.38
2018,11,22,11,30,899.0,74.0,2.5,16.2,562.0,681.07,542.82
2018,11,22,11,45,637.5,123.5,2.6,16.4,470.0,576.74,461.73
2018,11,22,12,0,376.0,173.0,2.7,16.6,378.0,455.07,365.6
2018,11,22,12,15,334.0,162.5,2.75,16.6,343.5,418.64,337.99
2018,11,22,12,30,292.0,152.0,2.8,16.6,309.0,371.88,301.62
2018,11,22,12,45,206.5,185.0,2.9,16.65,294.5,349.86,282.42
2018,11,22,13,0,121.0,218.0,3.0,16.7,280.0,320.22,257.03
2018,11,22,13,15,281.5,184.0,3.05,16.6,321.0,400.94,324.96
2018,11,22,13,30,442.0,150.0,3.1,16.5,362.0,478.58,388.8
2018,11,22,13,45,537.0,125.0,3.15,16.4,367.5,511.93,416.46
2018,11,22,14,0,632.0,100.0,3.2,16.3,373.0,536.93,437.62
2018,11,22,14,15,730.0,78.5,3.25,16.05,370.0,558.46,455.96
2018,11,22,14,30,828.0,57.0,3.3,15.8,367.0,571.39,467.17
2018,11,22,14,45,799.5,54.5,3.3,15.55,328.0,533.77,437.06
2018,11,22,15,0,771.0,52.0,3.3,15.3,289.0,491.42,402.68
2018,11,22,15,15,729.5,48.5,3.3,15.3,246.5,440.77,360.23
2018,11,22,15,30,688.0,45.0,3.3,15.3,204.0,390.93,317.07
2018,11,22,15,45,621.5,40.5,2.8,14.25,161.0,330.29,264.45
2018,11,22,16,0,555.0,36.0,2.3,13.2,118.0,273.25,213.27
2018,11,22,16,15,428.5,29.0,2.05,12.4,79.0,200.85,148.15
2018,11,22,16,30,302.0,22.0,1.8,11.6,40.0,128.23,50.16
2018,11,22,16,45,151.0,11.0,1.5,10.85,20.0,50.23,0.0
2018,11,22,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,23,6,45,2.5,1.0,1.05,11.15,1.0,0.0,0.0
2018,11,23,7,0,5.0,2.0,1.0,11.2,2.0,1.97,0.0
2018,11,23,7,15,2.5,5.0,1.05,11.55,5.0,4.86,0.0
2018,11,23,7,30,0.0,8.0,1.1,11.9,8.0,7.71,0.67
2018,11,23,7,45,0.0,10.5,1.15,12.25,10.5,10.12,2.93
2018,11,23,8,0,0.0,13.0,1.2,12.6,13.0,12.53,5.1
2018,11,23,8,15,0.0,19.0,1.4,12.85,19.0,18.32,10.14
2018,11,23,8,30,0.0,25.0,1.6,13.1,25.0,24.12,15.15
2018,11,23,8,45,0.0,39.0,1.75,13.35,39.0,37.65,26.73
2018,11,23,9,0,0.0,53.0,1.9,13.6,53.0,51.2,38.2
2018,11,23,9,15,0.0,68.5,2.1,13.9,68.5,66.22,50.78
2018,11,23,9,30,0.0,84.0,2.3,14.2,84.0,81.3,63.28
2018,11,23,9,45,0.0,87.5,2.45,14.5,87.5,84.71,65.92
2018,11,23,10,0,0.0,91.0,2.6,14.8,91.0,88.13,68.56
2018,11,23,10,15,1.0,111.0,2.8,15.0,111.5,108.36,85.18
2018,11,23,10,30,2.0,131.0,3.0,15.2,132.0,128.83,101.86
2018,11,23,10,45,1.0,122.5,3.2,15.35,123.0,119.87,94.28
2018,11,23,11,0,0.0,114.0,3.4,15.5,114.0,110.85,86.71
2018,11,23,11,15,0.0,94.0,3.45,15.55,94.0,91.05,70.32
2018,11,23,11,30,0.0,74.0,3.5,15.6,74.0,71.57,54.16
2018,11,23,11,45,0.0,75.0,3.6,15.6,75.0,72.54,54.97
2018,11,23,12,0,0.0,76.0,3.7,15.6,76.0,73.5,55.77
2018,11,23,12,15,1.0,99.0,3.7,15.6,99.5,96.74,75.04
2018,11,23,12,30,2.0,122.0,3.7,15.6,123.0,120.59,94.73
2018,11,23,12,45,2.0,124.0,3.7,15.6,125.0,122.75,96.55
2018,11,23,13,0,2.0,126.0,3.7,15.6,127.0,124.97,98.47
2018,11,23,13,15,1.5,110.5,3.7,15.55,111.0,108.97,85.41
2018,11,23,13,30,1.0,95.0,3.7,15.5,95.0,93.02,72.35
2018,11,23,13,45,1.5,90.5,3.65,15.45,91.0,88.92,69.11
2018,11,23,14,0,2.0,86.0,3.6,15.4,87.0,84.8,65.84
2018,11,23,14,15,1.0,56.5,3.5,15.3,57.0,55.22,41.15
2018,11,23,14,30,0.0,27.0,3.4,15.2,27.0,26.06,16.54
2018,11,23,14,45,0.0,34.0,3.3,15.05,34.0,32.82,22.36
2018,11,23,15,0,0.0,41.0,3.2,14.9,41.0,39.59,28.17
2018,11,23,15,15,0.0,38.5,3.2,14.9,38.5,37.17,26.1
2018,11,23,15,30,0.0,36.0,3.2,14.9,36.0,34.75,23.97
2018,11,23,15,45,0.0,28.0,2.4,14.3,28.0,27.02,17.31
2018,11,23,16,0,0.0,20.0,1.6,13.7,20.0,19.29,10.57
2018,11,23,16,15,0.0,13.5,1.45,13.3,13.5,13.02,4.9
2018,11,23,16,30,0.0,7.0,1.3,12.9,7.0,6.75,0.0
2018,11,23,16,45,0.0,3.5,1.15,12.5,3.5,3.44,0.0
2018,11,23,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,6,45,12.0,2.0,1.05,11.4,2.0,0.0,0.0
2018,11,24,7,0,24.0,4.0,1.0,11.5,4.0,3.93,0.0
2018,11,24,7,15,105.0,10.0,1.2,12.0,19.5,6.87,0.0
2018,11,24,7,30,186.0,16.0,1.4,12.5,35.0,19.96,6.22
2018,11,24,7,45,148.0,19.0,1.65,12.95,39.0,30.54,14.11
2018,11,24,8,0,110.0,22.0,1.9,13.4,43.0,36.76,20.83
2018,11,24,8,15,127.5,28.5,2.1,13.75,58.5,52.79,34.31
2018,11,24,8,30,145.0,35.0,2.3,14.1,74.0,70.52,49.71
2018,11,24,8,45,72.5,48.0,2.5,14.4,67.5,68.53,50.97
2018,11,24,9,0,0.0,61.0,2.7,14.7,61.0,58.95,44.57
2018,11,24,9,15,0.5,78.0,2.8,15.0,78.0,75.64,58.49
2018,11,24,9,30,1.0,95.0,2.9,15.3,95.0,92.48,72.37
2018,11,24,9,45,0.5,109.0,3.05,15.65,109.0,106.06,83.39
2018,11,24,10,0,0.0,123.0,3.2,16.0,123.0,119.69,94.35
2018,11,24,10,15,17.5,129.5,3.25,16.3,138.0,135.52,107.32
2018,11,24,10,30,35.0,136.0,3.3,16.6,153.0,154.98,123.27
2018,11,24,10,45,72.5,145.0,3.35,16.85,182.0,191.82,153.69
2018,11,24,11,0,110.0,154.0,3.4,17.1,211.0,226.83,182.46
2018,11,24,11,15,94.5,165.5,3.45,17.25,215.0,232.1,186.18
2018,11,24,11,30,79.0,177.0,3.5,17.4,219.0,231.02,184.86
2018,11,24,11,45,92.5,166.0,3.55,17.55,215.5,235.86,189.1
2018,11,24,12,0,106.0,155.0,3.6,17.7,212.0,235.03,188.87
2018,11,24,12,15,55.5,151.5,3.6,17.65,181.5,191.81,152.98
2018,11,24,12,30,5.0,148.0,3.6,17.6,151.0,149.2,117.22
2018,11,24,12,45,3.5,134.0,3.6,17.55,136.0,134.02,105.02
2018,11,24,13,0,2.0,120.0,3.6,17.5,121.0,118.85,92.76
2018,11,24,13,15,2.0,123.0,3.6,17.4,124.0,122.13,95.61
2018,11,24,13,30,2.0,126.0,3.6,17.3,127.0,125.51,98.56
2018,11,24,13,45,15.5,109.0,3.55,17.2,115.5,117.12,92.28
2018,11,24,14,0,29.0,92.0,3.5,17.1,104.0,111.57,88.28
2018,11,24,14,15,84.5,82.5,3.45,16.85,114.5,141.17,114.33
2018,11,24,14,30,140.0,73.0,3.4,16.6,125.0,168.27,137.91
2018,11,24,14,45,101.0,79.0,3.35,16.4,114.5,143.69,116.75
2018,11,24,15,0,62.0,85.0,3.3,16.2,104.0,127.67,102.72
2018,11,24,15,15,183.0,71.0,3.3,16.2,115.0,178.32,145.56
2018,11,24,15,30,304.0,57.0,3.3,16.2,126.0,221.16,179.66
2018,11,24,15,45,322.0,48.0,2.8,15.3,107.0,207.52,165.94
2018,11,24,16,0,340.0,39.0,2.3,14.4,88.0,194.55,151.31
2018,11,24,16,15,214.0,27.0,2.05,13.65,54.0,122.9,89.09
2018,11,24,16,30,88.0,15.0,1.8,12.9,20.0,52.02,13.36
2018,11,24,16,45,44.0,7.5,1.55,12.15,10.0,18.78,0.0
2018,11,24,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,25,6,45,46.0,5.0,1.2,7.55,5.5,0.0,0.0
2018,11,25,7,0,92.0,10.0,1.2,7.6,11.0,9.83,0.0
2018,11,25,7,15,245.0,21.0,1.2,8.1,41.5,17.01,0.22
2018,11,25,7,30,398.0,32.0,1.2,8.6,72.0,41.74,19.58
2018,11,25,7,45,488.5,39.0,1.2,9.05,112.5,78.98,41.69
2018,11,25,8,0,579.0,46.0,1.2,9.5,153.0,125.37,75.71
2018,11,25,8,15,636.5,50.5,1.15,10.05,195.5,172.49,115.17
2018,11,25,8,30,694.0,55.0,1.1,10.6,238.0,223.57,159.64
2018,11,25,8,45,732.0,58.0,1.05,11.15,278.5,271.99,202.91
2018,11,25,9,0,770.0,61.0,1.0,11.7,319.0,322.63,247.4
2018,11,25,9,15,798.0,62.5,1.0,12.4,355.5,369.77,288.24
2018,11,25,9,30,826.0,64.0,1.0,13.1,392.0,417.48,328.33
2018,11,25,9,45,847.0,64.5,1.0,13.75,423.5,460.4,363.62
2018,11,25,10,0,868.0,65.0,1.0,14.4,455.0,503.14,397.65
2018,11,25,10,15,879.5,66.5,0.9,14.9,479.5,540.95,426.41
2018,11,25,10,30,891.0,68.0,0.8,15.4,504.0,576.95,452.74
2018,11,25,10,45,898.5,68.5,0.75,15.9,521.0,607.46,474.67
2018,11,25,11,0,906.0,69.0,0.7,16.4,538.0,635.51,494.21
2018,11,25,11,15,909.5,69.5,0.75,16.75,548.0,658.39,511.03
2018,11,25,11,30,913.0,70.0,0.8,17.1,558.0,678.34,525.58
2018,11,25,11,45,913.0,70.0,0.85,17.45,559.5,692.36,535.18
2018,11,25,12,0,913.0,70.0,0.9,17.8,561.0,703.18,542.52
2018,11,25,12,15,912.0,69.0,1.05,18.0,555.0,708.92,547.91
2018,11,25,12,30,911.0,68.0,1.2,18.2,549.0,711.37,551.06
2018,11,25,12,45,907.0,67.0,1.35,18.4,536.0,708.44,550.45
2018,11,25,13,0,903.0,66.0,1.5,18.6,523.0,702.24,547.56
2018,11,25,13,15,894.0,65.0,1.65,18.6,502.0,689.43,540.31
2018,11,25,13,30,885.0,64.0,1.8,18.6,481.0,673.58,530.84
2018,11,25,13,45,871.0,63.0,1.9,18.55,453.5,651.55,516.49
2018,11,25,14,0,857.0,62.0,2.0,18.5,426.0,626.97,499.3
2018,11,25,14,15,837.5,60.0,2.0,18.3,392.5,595.44,476.11
2018,11,25,14,30,818.0,58.0,2.0,18.1,359.0,565.91,453.76
2018,11,25,14,45,789.5,55.5,2.05,17.9,320.5,525.05,422.4
2018,11,25,15,0,761.0,53.0,2.1,17.7,282.0,483.37,389.41
2018,11,25,15,15,718.5,49.5,2.1,17.7,240.5,432.96,347.99
2018,11,25,15,30,676.0,46.0,2.1,17.7,199.0,383.41,305.88
2018,11,25,15,45,609.5,41.0,1.6,16.35,156.5,323.1,254.43
2018,11,25,16,0,543.0,36.0,1.1,15.0,114.0,266.36,204.29
2018,11,25,16,15,415.5,29.0,1.1,14.25,76.0,194.98,140.68
2018,11,25,16,30,288.0,22.0,1.1,13.5,38.0,121.93,32.55
2018,11,25,16,45,144.0,11.0,1.1,12.8,19.0,48.03,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,3.5,0.8,7.4,3.5,0.0,0.0
2018,11,26,7,0,33.0,7.0,0.8,7.4,7.0,6.88,0.0
2018,11,26,7,15,134.5,21.0,0.95,8.2,32.5,16.59,0.0
2018,11,26,7,30,236.0,35.0,1.1,9.0,58.0,37.58,19.89
2018,11,26,7,45,424.0,37.5,1.25,9.8,104.5,70.71,37.33
2018,11,26,8,0,612.0,40.0,1.4,10.6,151.0,123.3,72.18
2018,11,26,8,15,626.5,48.0,1.5,11.3,187.0,166.33,109.82
2018,11,26,8,30,641.0,56.0,1.6,12.0,223.0,209.34,149.02
2018,11,26,8,45,622.0,69.0,1.7,12.65,252.5,249.02,186.57
2018,11,26,9,0,603.0,82.0,1.8,13.3,282.0,285.89,220.87
2018,11,26,9,15,622.5,88.0,1.8,14.15,314.5,327.34,256.82
2018,11,26,9,30,642.0,94.0,1.8,15.0,347.0,369.11,292.0
2018,11,26,9,45,668.0,97.0,1.85,15.9,378.5,410.83,326.19
2018,11,26,10,0,694.0,100.0,1.9,16.8,410.0,452.81,359.65
2018,11,26,10,15,724.5,98.5,1.85,17.25,437.0,492.35,390.8
2018,11,26,10,30,755.0,97.0,1.8,17.7,464.0,531.68,421.04
2018,11,26,10,45,609.0,140.5,1.7,18.2,443.5,514.22,405.94
2018,11,26,11,0,463.0,184.0,1.6,18.7,423.0,484.76,381.51
2018,11,26,11,15,444.5,193.0,1.6,19.0,425.5,494.25,388.46
2018,11,26,11,30,426.0,202.0,1.6,19.3,428.0,501.53,393.33
2018,11,26,11,45,496.0,183.0,1.6,19.55,447.5,536.11,420.14
2018,11,26,12,0,566.0,164.0,1.6,19.8,467.0,570.22,446.18
2018,11,26,12,15,544.5,168.5,1.5,19.85,457.5,566.15,442.27
2018,11,26,12,30,523.0,173.0,1.4,19.9,448.0,559.86,436.99
2018,11,26,12,45,470.0,181.5,1.35,20.0,424.0,534.17,417.22
2018,11,26,13,0,417.0,190.0,1.3,20.1,400.0,506.85,396.28
2018,11,26,13,15,398.0,183.0,1.2,20.05,377.0,484.74,379.89
2018,11,26,13,30,379.0,176.0,1.1,20.0,354.0,453.4,356.65
2018,11,26,13,45,540.5,131.5,1.0,19.95,369.0,513.5,404.09
2018,11,26,14,0,702.0,87.0,0.9,19.9,384.0,561.63,440.76
2018,11,26,14,15,685.5,83.0,0.85,19.7,354.0,533.02,419.06
2018,11,26,14,30,669.0,79.0,0.8,19.5,324.0,502.83,396.52
2018,11,26,14,45,465.5,91.0,0.75,19.3,253.0,379.88,302.1
2018,11,26,15,0,262.0,103.0,0.7,19.1,182.0,263.84,210.66
2018,11,26,15,15,160.0,70.0,0.7,19.1,116.0,165.11,131.44
2018,11,26,15,30,58.0,37.0,0.7,19.1,50.0,67.45,50.84
2018,11,26,15,45,49.5,30.0,0.65,17.7,39.5,54.19,39.61
2018,11,26,16,0,41.0,23.0,0.6,16.3,29.0,41.49,28.47
2018,11,26,16,15,29.5,16.0,0.65,15.7,19.5,28.34,16.51
2018,11,26,16,30,18.0,9.0,0.7,15.1,10.0,15.26,0.0
2018,11,26,16,45,9.0,4.5,0.75,14.5,5.0,6.74,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.8,9.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.8,9.2,4.0,3.93,0.0
2018,11,27,7,15,9.0,12.0,0.85,9.6,12.0,11.67,0.0
2018,11,27,7,30,0.0,20.0,0.9,10.0,20.0,19.3,9.83
2018,11,27,7,45,0.0,30.0,0.95,10.4,30.0,28.97,18.89
2018,11,27,8,0,0.0,40.0,1.0,10.8,40.0,38.64,27.52
2018,11,27,8,15,0.0,53.0,1.05,11.2,53.0,51.15,38.45
2018,11,27,8,30,0.0,66.0,1.1,11.6,66.0,63.72,49.27
2018,11,27,8,45,3.5,87.0,1.15,12.05,88.0,85.09,67.27
2018,11,27,9,0,7.0,108.0,1.2,12.5,110.0,106.97,85.45
2018,11,27,9,15,7.0,120.0,1.25,13.05,122.5,119.17,95.34
2018,11,27,9,30,7.0,132.0,1.3,13.6,135.0,131.42,105.14
2018,11,27,9,45,51.5,157.0,1.35,14.1,180.0,179.13,143.99
2018,11,27,10,0,96.0,182.0,1.4,14.6,225.0,228.89,184.01
2018,11,27,10,15,94.0,196.5,1.45,14.9,240.0,246.62,197.85
2018,11,27,10,30,92.0,211.0,1.5,15.2,255.0,264.16,211.49
2018,11,27,10,45,111.5,221.0,1.5,15.45,276.5,289.33,231.35
2018,11,27,11,0,131.0,231.0,1.5,15.7,298.0,320.39,255.6
2018,11,27,11,15,142.0,236.5,1.5,15.75,310.5,337.28,268.76
2018,11,27,11,30,153.0,242.0,1.5,15.8,323.0,354.24,282.0
2018,11,27,11,45,142.5,240.5,1.5,15.9,316.0,349.21,277.82
2018,11,27,12,0,132.0,239.0,1.5,16.0,309.0,343.42,273.18
2018,11,27,12,15,149.5,238.5,1.5,16.0,317.0,357.25,284.45
2018,11,27,12,30,167.0,238.0,1.5,16.0,325.0,370.82,295.42
2018,11,27,12,45,146.0,230.5,1.45,16.0,305.5,349.56,278.64
2018,11,27,13,0,125.0,223.0,1.4,16.0,286.0,327.82,261.6
2018,11,27,13,15,97.0,205.5,1.35,15.9,253.0,282.13,225.78
2018,11,27,13,30,69.0,188.0,1.3,15.8,220.0,243.94,195.47
2018,11,27,13,45,65.5,178.5,1.3,15.75,207.5,231.4,185.89
2018,11,27,14,0,62.0,169.0,1.3,15.7,195.0,218.82,176.1
2018,11,27,14,15,65.5,158.5,1.2,15.5,184.0,209.44,168.96
2018,11,27,14,30,69.0,148.0,1.1,15.3,173.0,199.82,161.53
2018,11,27,14,45,68.5,133.0,1.0,15.15,155.5,182.23,147.37
2018,11,27,15,0,68.0,118.0,0.9,15.0,138.0,164.51,132.9
2018,11,27,15,15,36.0,96.5,0.9,15.0,107.0,122.61,97.88
2018,11,27,15,30,4.0,75.0,0.9,15.0,76.0,78.61,60.82
2018,11,27,15,45,2.0,59.0,0.8,14.2,59.5,61.19,46.05
2018,11,27,16,0,0.0,43.0,0.7,13.4,43.0,43.73,30.97
2018,11,27,16,15,2.5,28.5,0.75,13.1,28.5,29.51,17.96
2018,11,27,16,30,5.0,14.0,0.8,12.8,14.0,15.28,0.0
2018,11,27,16,45,2.5,7.0,0.85,12.55,7.0,7.52,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
