Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,11.5,1.0,0.98,0.0
2018,11,28,7,15,0.0,3.0,0.8,11.75,3.0,2.89,0.0
2018,11,28,7,30,0.0,5.0,0.9,12.0,5.0,4.82,0.0
2018,11,28,7,45,0.0,6.5,0.95,12.25,6.5,6.26,0.0
2018,11,28,8,0,0.0,8.0,1.0,12.5,8.0,7.71,0.94
2018,11,28,8,15,0.0,9.5,1.0,12.6,9.5,9.16,2.24
2018,11,28,8,30,0.0,11.0,1.0,12.7,11.0,10.6,3.52
2018,11,28,8,45,0.0,17.0,1.05,12.75,17.0,16.4,8.53
2018,11,28,9,0,0.0,23.0,1.1,12.8,23.0,22.19,13.52
2018,11,28,9,15,0.0,20.5,1.15,12.9,20.5,19.78,11.4
2018,11,28,9,30,0.0,18.0,1.2,13.0,18.0,17.37,9.29
2018,11,28,9,45,0.0,20.5,1.3,13.1,20.5,19.78,11.33
2018,11,28,10,0,0.0,23.0,1.4,13.2,23.0,22.2,13.35
2018,11,28,10,15,0.0,23.5,1.2,13.3,23.5,22.69,13.73
2018,11,28,10,30,0.0,24.0,1.0,13.4,24.0,23.17,14.12
2018,11,28,10,45,4.5,51.0,0.85,13.5,53.5,51.9,38.49
2018,11,28,11,0,9.0,78.0,0.7,13.6,83.0,80.9,62.76
2018,11,28,11,15,11.0,85.5,0.6,13.7,91.5,89.62,69.91
2018,11,28,11,30,13.0,93.0,0.5,13.8,100.0,100.63,78.96
2018,11,28,11,45,26.5,98.0,0.45,13.9,112.0,114.98,91.04
2018,11,28,12,0,40.0,103.0,0.4,14.0,124.0,129.64,103.31
2018,11,28,12,15,21.0,93.5,0.5,14.2,104.5,107.41,84.57
2018,11,28,12,30,2.0,84.0,0.6,14.4,85.0,82.62,63.63
2018,11,28,12,45,17.5,107.0,0.75,14.6,115.5,119.42,94.5
2018,11,28,13,0,33.0,130.0,0.9,14.8,146.0,154.56,123.55
2018,11,28,13,15,45.5,131.0,1.1,14.8,152.5,164.35,131.99
2018,11,28,13,30,58.0,132.0,1.3,14.8,159.0,173.89,140.32
2018,11,28,13,45,39.0,132.0,1.45,14.75,149.5,161.44,129.88
2018,11,28,14,0,20.0,132.0,1.6,14.7,140.0,144.49,115.78
2018,11,28,14,15,74.0,110.0,1.65,14.6,137.0,165.3,134.51
2018,11,28,14,30,128.0,88.0,1.7,14.5,134.0,178.01,146.18
2018,11,28,14,45,288.0,85.5,1.75,14.45,175.0,271.81,224.82
2018,11,28,15,0,448.0,83.0,1.8,14.4,216.0,346.9,285.26
2018,11,28,15,15,237.5,82.0,1.8,14.4,151.5,218.6,178.64
2018,11,28,15,30,27.0,81.0,1.8,14.4,87.0,101.12,79.82
2018,11,28,15,45,15.5,63.0,1.6,13.85,66.5,71.96,55.09
2018,11,28,16,0,4.0,45.0,1.4,13.3,46.0,47.89,34.36
2018,11,28,16,15,13.5,30.0,1.45,13.0,31.0,37.64,24.19
2018,11,28,16,30,23.0,15.0,1.5,12.7,16.0,24.49,0.0
2018,11,28,16,45,11.5,7.5,1.5,12.45,8.0,10.33,0.0
2018,11,28,17,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.75,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.85,12.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,4.7,10.85,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,4.7,10.9,3.0,2.95,0.0
2018,11,29,7,15,1.5,14.0,4.8,11.0,14.0,13.52,0.0
2018,11,29,7,30,3.0,25.0,4.9,11.1,25.0,24.04,12.98
2018,11,29,7,45,20.5,30.5,5.0,11.2,34.0,31.0,19.58
2018,11,29,8,0,38.0,36.0,5.1,11.3,43.0,39.7,26.56
2018,11,29,8,15,21.5,26.5,5.25,11.4,30.5,29.65,18.97
2018,11,29,8,30,5.0,17.0,5.4,11.5,18.0,17.68,9.45
2018,11,29,8,45,2.5,15.0,5.6,11.6,15.5,15.16,7.39
2018,11,29,9,0,0.0,13.0,5.8,11.7,13.0,12.54,5.18
2018,11,29,9,15,0.0,19.5,5.9,11.75,19.5,18.81,10.58
2018,11,29,9,30,0.0,26.0,6.0,11.8,26.0,25.09,15.95
2018,11,29,9,45,17.5,48.5,6.05,11.8,56.0,55.18,41.71
2018,11,29,10,0,35.0,71.0,6.1,11.8,86.0,86.6,68.54
2018,11,29,10,15,43.0,95.5,6.0,11.8,115.0,116.49,93.9
2018,11,29,10,30,51.0,120.0,5.9,11.8,144.0,147.13,119.71
2018,11,29,10,45,31.5,88.0,5.85,11.75,103.0,105.08,84.12
2018,11,29,11,0,12.0,56.0,5.8,11.7,62.0,62.17,47.53
2018,11,29,11,15,16.0,69.0,5.55,11.7,77.0,77.95,60.97
2018,11,29,11,30,20.0,82.0,5.3,11.7,92.0,93.98,74.55
2018,11,29,11,45,72.0,117.5,5.1,11.65,155.0,169.67,139.24
2018,11,29,12,0,124.0,153.0,4.9,11.6,218.0,243.81,201.7
2018,11,29,12,15,78.5,123.0,4.85,11.6,164.0,182.29,149.84
2018,11,29,12,30,33.0,93.0,4.8,11.6,110.0,115.28,92.89
2018,11,29,12,45,41.0,115.5,4.75,11.6,136.0,144.37,117.56
2018,11,29,13,0,49.0,138.0,4.7,11.6,162.0,174.0,142.49
2018,11,29,13,15,39.5,119.0,4.7,11.55,138.0,147.36,120.18
2018,11,29,13,30,30.0,100.0,4.7,11.5,114.0,120.79,97.84
2018,11,29,13,45,32.0,97.0,4.65,11.5,111.0,118.83,96.4
2018,11,29,14,0,34.0,94.0,4.6,11.5,108.0,116.74,94.82
2018,11,29,14,15,46.0,71.5,4.5,11.45,89.0,104.74,85.11
2018,11,29,14,30,58.0,49.0,4.4,11.4,70.0,86.34,69.8
2018,11,29,14,45,93.0,67.0,4.25,11.35,96.5,124.94,103.19
2018,11,29,15,0,128.0,85.0,4.1,11.3,123.0,162.78,135.29
2018,11,29,15,15,158.0,83.0,4.1,11.3,122.5,179.87,149.18
2018,11,29,15,30,188.0,81.0,4.1,11.3,122.0,188.34,155.02
2018,11,29,15,45,195.0,64.5,3.65,11.0,99.0,166.03,134.28
2018,11,29,16,0,202.0,48.0,3.2,10.7,76.0,149.35,117.22
2018,11,29,16,15,135.0,33.0,3.15,10.55,49.0,94.57,67.75
2018,11,29,16,30,68.0,18.0,3.1,10.4,22.0,45.38,1.87
2018,11,29,16,45,34.0,9.0,3.05,10.25,11.0,17.57,0.0
2018,11,29,17,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.0,2.8,8.35,2.0,0.0,0.0
2018,11,30,7,0,17.0,4.0,2.8,8.4,4.0,3.93,0.0
2018,11,30,7,15,139.5,18.0,3.0,8.7,29.0,17.69,0.0
2018,11,30,7,30,262.0,32.0,3.2,9.0,54.0,33.64,16.51
2018,11,30,7,45,320.0,42.5,3.45,9.3,85.5,63.36,35.74
2018,11,30,8,0,378.0,53.0,3.7,9.6,117.0,98.94,62.11
2018,11,30,8,15,398.5,65.0,3.85,9.85,149.0,134.09,92.38
2018,11,30,8,30,419.0,77.0,4.0,10.1,181.0,171.63,126.1
2018,11,30,8,45,495.0,81.0,4.15,10.4,224.5,219.13,167.01
2018,11,30,9,0,571.0,85.0,4.3,10.7,268.0,271.85,212.87
2018,11,30,9,15,571.5,95.5,4.35,11.0,296.5,309.27,247.29
2018,11,30,9,30,572.0,106.0,4.4,11.3,325.0,345.56,279.93
2018,11,30,9,45,517.0,126.0,4.45,11.65,336.0,363.71,297.07
2018,11,30,10,0,462.0,146.0,4.5,12.0,347.0,378.24,310.18
2018,11,30,10,15,569.5,132.0,4.5,12.2,393.5,438.82,360.6
2018,11,30,10,30,677.0,118.0,4.5,12.4,440.0,502.86,413.25
2018,11,30,10,45,747.5,105.5,4.5,12.65,472.5,550.89,452.45
2018,11,30,11,0,818.0,93.0,4.5,12.9,505.0,598.85,491.21
2018,11,30,11,15,776.5,104.0,4.55,13.0,501.5,605.02,496.15
2018,11,30,11,30,735.0,115.0,4.6,13.1,498.0,605.99,497.0
2018,11,30,11,45,762.0,108.0,4.65,13.25,506.5,628.4,515.33
2018,11,30,12,0,789.0,101.0,4.7,13.4,515.0,646.9,530.47
2018,11,30,12,15,759.0,108.0,4.7,13.4,503.0,643.66,527.83
2018,11,30,12,30,729.0,115.0,4.7,13.4,491.0,635.54,521.5
2018,11,30,12,45,577.0,144.5,4.75,13.4,437.5,565.6,465.16
2018,11,30,13,0,425.0,174.0,4.8,13.4,384.0,491.4,404.71
2018,11,30,13,15,423.0,160.5,4.8,13.3,362.5,473.68,391.64
2018,11,30,13,30,421.0,147.0,4.8,13.2,341.0,454.24,376.86
2018,11,30,13,45,307.0,146.5,4.75,13.1,283.5,366.41,304.79
2018,11,30,14,0,193.0,146.0,4.7,13.0,226.0,289.91,240.75
2018,11,30,14,15,311.5,112.0,4.6,12.8,229.5,329.13,275.6
2018,11,30,14,30,430.0,78.0,4.5,12.6,233.0,357.07,300.23
2018,11,30,14,45,470.0,75.5,4.4,12.4,228.0,365.78,306.99
2018,11,30,15,0,510.0,73.0,4.3,12.2,223.0,370.68,309.98
2018,11,30,15,15,490.5,62.0,4.3,12.2,188.5,332.02,276.27
2018,11,30,15,30,471.0,51.0,4.3,12.2,154.0,293.2,241.52
2018,11,30,15,45,356.0,45.5,3.55,11.3,113.5,220.41,178.38
2018,11,30,16,0,241.0,40.0,2.8,10.4,73.0,153.77,120.43
2018,11,30,16,15,238.5,30.5,2.5,9.8,53.0,133.44,96.74
2018,11,30,16,30,236.0,21.0,2.2,9.2,33.0,103.38,7.53
2018,11,30,16,45,118.0,10.5,1.9,8.6,16.5,40.55,0.0
2018,11,30,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,1.9,8.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.0,8.7,2.0,1.97,0.0
2018,12,1,7,15,51.5,11.5,2.2,8.9,15.5,11.3,0.0
2018,12,1,7,30,99.0,21.0,2.4,9.1,29.0,19.13,7.58
2018,12,1,7,45,147.0,30.5,2.65,9.3,50.5,38.26,21.17
2018,12,1,8,0,195.0,40.0,2.9,9.5,72.0,62.19,38.98
2018,12,1,8,15,212.0,39.5,3.0,9.65,83.5,75.78,50.63
2018,12,1,8,30,229.0,39.0,3.1,9.8,95.0,90.5,64.1
2018,12,1,8,45,115.0,41.5,3.25,9.95,69.5,72.8,54.06
2018,12,1,9,0,1.0,44.0,3.4,10.1,44.0,42.81,31.49
2018,12,1,9,15,1.0,43.0,3.55,10.15,43.0,41.89,30.66
2018,12,1,9,30,1.0,42.0,3.7,10.2,42.0,40.96,29.8
2018,12,1,9,45,0.5,42.0,3.85,10.3,42.0,40.78,29.58
2018,12,1,10,0,0.0,42.0,4.0,10.4,42.0,40.57,29.31
2018,12,1,10,15,0.5,63.0,4.2,10.5,63.0,61.15,46.85
2018,12,1,10,30,1.0,84.0,4.4,10.6,84.0,81.8,64.31
2018,12,1,10,45,0.5,71.0,4.55,10.65,71.0,68.94,53.27
2018,12,1,11,0,0.0,58.0,4.7,10.7,58.0,56.06,42.27
2018,12,1,11,15,19.5,99.0,4.75,10.75,109.0,110.32,88.6
2018,12,1,11,30,39.0,140.0,4.8,10.8,160.0,165.52,135.19
2018,12,1,11,45,29.0,136.0,4.8,10.8,151.0,155.69,126.68
2018,12,1,12,0,19.0,132.0,4.8,10.8,142.0,145.48,117.91
2018,12,1,12,15,9.5,101.0,4.85,10.85,106.0,104.51,83.35
2018,12,1,12,30,0.0,70.0,4.9,10.9,70.0,67.68,52.03
2018,12,1,12,45,14.0,119.0,4.9,10.95,126.0,125.94,101.63
2018,12,1,13,0,28.0,168.0,4.9,11.0,182.0,192.35,157.44
2018,12,1,13,15,46.5,178.0,4.95,11.05,200.0,216.7,178.19
2018,12,1,13,30,65.0,188.0,5.0,11.1,218.0,241.21,199.09
2018,12,1,13,45,44.0,141.5,5.0,11.15,161.5,175.21,144.02
2018,12,1,14,0,23.0,95.0,5.0,11.2,105.0,110.82,89.61
2018,12,1,14,15,14.5,74.5,4.9,11.05,80.5,83.6,66.49
2018,12,1,14,30,6.0,54.0,4.8,10.9,56.0,55.7,42.54
2018,12,1,14,45,181.0,45.5,4.7,10.75,98.5,161.34,135.93
2018,12,1,15,0,356.0,37.0,4.6,10.6,141.0,243.48,206.47
2018,12,1,15,15,468.5,42.5,4.6,10.6,158.0,296.5,249.29
2018,12,1,15,30,581.0,48.0,4.6,10.6,175.0,340.17,281.86
2018,12,1,15,45,516.5,45.5,3.95,9.8,140.0,288.44,234.63
2018,12,1,16,0,452.0,43.0,3.3,9.0,105.0,239.86,189.37
2018,12,1,16,15,310.5,33.0,3.1,8.7,68.5,161.11,117.41
2018,12,1,16,30,169.0,23.0,2.9,8.4,32.0,86.3,2.79
2018,12,1,16,45,84.5,11.5,2.7,8.1,16.0,32.93,0.0
2018,12,1,17,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,2,6,45,29.0,3.5,1.1,4.6,3.0,0.0,0.0
2018,12,2,7,0,58.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,12,2,7,15,224.0,17.5,1.1,5.0,32.5,17.2,0.0
2018,12,2,7,30,390.0,28.0,1.2,5.4,59.0,30.31,12.78
2018,12,2,7,45,497.0,34.5,1.25,5.8,99.5,66.04,32.39
2018,12,2,8,0,604.0,41.0,1.3,6.2,140.0,113.43,65.14
2018,12,2,8,15,667.0,45.0,1.35,6.55,183.0,160.02,103.43
2018,12,2,8,30,730.0,49.0,1.4,6.9,226.0,212.07,149.01
2018,12,2,8,45,771.0,51.5,1.45,7.2,267.5,261.66,194.42
2018,12,2,9,0,812.0,54.0,1.5,7.5,309.0,313.69,241.79
2018,12,2,9,15,838.0,56.5,1.5,7.85,346.5,362.37,285.86
2018,12,2,9,30,864.0,59.0,1.5,8.2,384.0,411.01,328.77
2018,12,2,9,45,882.0,60.0,1.5,8.5,415.5,454.73,366.75
2018,12,2,10,0,900.0,61.0,1.5,8.8,447.0,497.54,402.9
2018,12,2,10,15,912.0,62.0,1.5,9.1,472.0,536.08,434.74
2018,12,2,10,30,924.0,63.0,1.5,9.4,497.0,572.79,464.29
2018,12,2,10,45,932.0,63.5,1.5,9.7,515.0,604.59,489.38
2018,12,2,11,0,940.0,64.0,1.5,10.0,533.0,633.9,512.03
2018,12,2,11,15,944.0,64.0,1.5,10.35,543.0,657.52,529.88
2018,12,2,11,30,948.0,64.0,1.5,10.7,553.0,678.15,545.21
2018,12,2,11,45,949.5,64.0,1.55,11.05,556.0,694.04,557.18
2018,12,2,12,0,951.0,64.0,1.6,11.4,559.0,706.69,566.01
2018,12,2,12,15,948.5,63.5,1.65,11.5,553.0,712.75,570.67
2018,12,2,12,30,946.0,63.0,1.7,11.6,547.0,715.41,573.03
2018,12,2,12,45,941.0,62.5,1.8,11.75,534.0,712.97,572.11
2018,12,2,13,0,936.0,62.0,1.9,11.9,521.0,707.18,568.84
2018,12,2,13,15,927.0,61.0,1.9,11.9,500.5,694.83,560.4
2018,12,2,13,30,918.0,60.0,1.9,11.9,480.0,679.35,549.75
2018,12,2,13,45,836.0,71.0,1.9,11.85,436.5,631.84,513.92
2018,12,2,14,0,754.0,82.0,1.9,11.8,393.0,579.4,473.62
2018,12,2,14,15,585.5,100.5,1.85,11.65,330.5,485.87,399.69
2018,12,2,14,30,417.0,119.0,1.8,11.5,268.0,392.09,324.11
2018,12,2,14,45,453.5,100.5,1.75,11.4,246.5,381.06,315.84
2018,12,2,15,0,490.0,82.0,1.7,11.3,225.0,369.05,305.51
2018,12,2,15,15,409.0,77.5,1.7,11.3,184.5,305.86,252.44
2018,12,2,15,30,328.0,73.0,1.7,11.3,144.0,250.04,204.66
2018,12,2,15,45,275.0,60.5,1.3,10.25,111.0,201.63,162.61
2018,12,2,16,0,222.0,48.0,0.9,9.2,78.0,156.89,122.88
2018,12,2,16,15,156.0,33.0,0.9,8.8,50.5,108.73,78.29
2018,12,2,16,30,90.0,18.0,0.9,8.4,23.0,55.93,0.0
2018,12,2,16,45,45.0,9.0,0.95,8.0,11.5,20.36,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,45,33.5,3.0,1.2,3.15,2.5,0.0,0.0
2018,12,3,7,0,67.0,6.0,1.2,3.2,5.0,0.0,0.0
2018,12,3,7,15,237.5,15.5,1.3,4.0,30.5,15.24,0.0
2018,12,3,7,30,408.0,25.0,1.4,4.8,56.0,28.13,11.19
2018,12,3,7,45,507.5,31.5,1.5,5.55,95.5,63.61,30.25
2018,12,3,8,0,607.0,38.0,1.6,6.3,135.0,109.2,61.42
2018,12,3,8,15,667.0,42.5,1.75,6.95,178.0,155.75,99.58
2018,12,3,8,30,727.0,47.0,1.9,7.6,221.0,207.46,144.86
2018,12,3,8,45,765.0,50.0,2.05,8.25,262.0,256.48,189.8
2018,12,3,9,0,803.0,53.0,2.2,8.9,303.0,307.69,236.49
2018,12,3,9,15,828.5,55.0,2.2,9.45,339.5,355.05,279.49
2018,12,3,9,30,854.0,57.0,2.2,10.0,376.0,402.66,321.63
2018,12,3,9,45,872.0,58.5,2.2,10.5,407.5,446.48,359.68
2018,12,3,10,0,890.0,60.0,2.2,11.0,439.0,489.42,395.92
2018,12,3,10,15,884.0,64.0,2.2,11.35,458.5,521.68,423.02
2018,12,3,10,30,878.0,68.0,2.2,11.7,478.0,551.05,447.08
2018,12,3,10,45,868.0,72.5,2.2,12.0,490.5,575.72,466.9
2018,12,3,11,0,858.0,77.0,2.2,12.3,503.0,599.42,485.39
2018,12,3,11,15,899.0,70.0,2.2,12.4,524.5,634.27,512.94
2018,12,3,11,30,940.0,63.0,2.2,12.5,546.0,669.85,540.5
2018,12,3,11,45,941.0,63.5,2.2,12.65,549.0,685.93,552.66
2018,12,3,12,0,942.0,64.0,2.2,12.8,552.0,698.77,561.84
2018,12,3,12,15,939.0,64.0,2.15,12.75,546.5,705.09,566.3
2018,12,3,12,30,936.0,64.0,2.1,12.7,541.0,708.03,568.45
2018,12,3,12,45,899.0,70.0,2.05,12.7,519.5,691.55,556.26
2018,12,3,13,0,862.0,76.0,2.0,12.7,498.0,675.81,544.87
2018,12,3,13,15,709.5,106.0,1.95,12.7,444.0,605.84,490.55
2018,12,3,13,30,557.0,136.0,1.9,12.7,390.0,529.35,430.64
2018,12,3,13,45,453.0,135.5,1.85,12.7,334.5,455.5,372.88
2018,12,3,14,0,349.0,135.0,1.8,12.7,279.0,383.15,315.07
2018,12,3,14,15,233.5,140.0,1.65,12.55,233.0,304.57,250.91
2018,12,3,14,30,118.0,145.0,1.5,12.4,187.0,231.99,190.47
2018,12,3,14,45,120.5,131.0,1.4,12.3,170.0,215.78,177.51
2018,12,3,15,0,123.0,117.0,1.3,12.2,153.0,199.12,163.65
2018,12,3,15,15,114.0,100.0,1.3,12.2,129.5,172.47,141.06
2018,12,3,15,30,105.0,83.0,1.3,12.2,106.0,146.04,118.22
2018,12,3,15,45,151.5,65.0,1.1,11.15,90.0,148.1,118.71
2018,12,3,16,0,198.0,47.0,0.9,10.1,74.0,146.34,114.25
2018,12,3,16,15,136.0,32.5,0.95,9.75,48.0,101.21,72.35
2018,12,3,16,30,74.0,18.0,1.0,9.4,22.0,47.06,0.0
2018,12,3,16,45,37.0,9.0,1.05,9.05,11.0,18.31,0.0
2018,12,3,17,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.0,2.5,6.55,3.0,2.95,0.0
2018,12,4,7,30,2.0,6.0,2.7,7.0,6.0,5.85,0.0
2018,12,4,7,45,1.0,6.5,2.9,7.45,6.5,6.33,0.0
2018,12,4,8,0,0.0,7.0,3.1,7.9,7.0,6.74,0.16
2018,12,4,8,15,0.0,8.5,3.3,8.5,8.5,8.19,1.47
2018,12,4,8,30,0.0,10.0,3.5,9.1,10.0,9.64,2.76
2018,12,4,8,45,0.0,14.0,3.65,9.7,14.0,13.5,6.12
2018,12,4,9,0,0.0,18.0,3.8,10.3,18.0,17.36,9.45
2018,12,4,9,15,0.0,50.0,4.05,10.9,50.0,48.3,36.12
2018,12,4,9,30,0.0,82.0,4.3,11.5,82.0,79.39,62.52
2018,12,4,9,45,0.0,90.0,4.55,12.1,90.0,87.22,68.88
2018,12,4,10,0,0.0,98.0,4.8,12.7,98.0,95.09,75.22
2018,12,4,10,15,0.0,104.5,4.9,13.05,104.5,101.5,80.37
2018,12,4,10,30,0.0,111.0,5.0,13.4,111.0,107.95,85.53
2018,12,4,10,45,0.0,116.5,5.05,13.7,116.5,113.44,89.89
2018,12,4,11,0,0.0,122.0,5.1,14.0,122.0,118.96,94.27
2018,12,4,11,15,0.0,125.5,4.9,14.0,125.5,122.51,97.12
2018,12,4,11,30,0.0,129.0,4.7,14.0,129.0,126.09,100.01
2018,12,4,11,45,3.5,139.5,4.5,14.0,141.5,139.07,110.78
2018,12,4,12,0,7.0,150.0,4.3,14.0,154.0,152.27,121.72
2018,12,4,12,15,14.5,171.5,3.8,13.75,179.0,179.8,144.56
2018,12,4,12,30,22.0,193.0,3.3,13.5,204.0,207.94,167.77
2018,12,4,12,45,20.5,187.5,2.8,13.2,197.5,201.69,162.73
2018,12,4,13,0,19.0,182.0,2.3,12.9,191.0,195.42,157.75
2018,12,4,13,15,16.0,173.5,2.25,12.8,181.0,184.93,149.34
2018,12,4,13,30,13.0,165.0,2.2,12.7,171.0,174.48,140.95
2018,12,4,13,45,9.0,141.0,2.2,12.6,145.0,146.7,118.23
2018,12,4,14,0,5.0,117.0,2.2,12.5,119.0,119.11,95.46
2018,12,4,14,15,2.5,96.5,2.25,12.35,97.5,96.39,76.58
2018,12,4,14,30,0.0,76.0,2.3,12.2,76.0,73.89,57.68
2018,12,4,14,45,0.0,74.5,2.35,12.0,74.5,72.74,56.85
2018,12,4,15,0,0.0,73.0,2.4,11.8,73.0,71.79,56.13
2018,12,4,15,15,0.0,69.0,2.4,11.8,69.0,68.41,53.2
2018,12,4,15,30,0.0,65.0,2.4,11.8,65.0,65.44,50.47
2018,12,4,15,45,0.0,50.5,2.45,10.95,50.5,50.58,37.58
2018,12,4,16,0,0.0,36.0,2.5,10.1,36.0,35.55,24.39
2018,12,4,16,15,8.0,24.0,2.6,9.9,24.5,27.63,16.28
2018,12,4,16,30,16.0,12.0,2.7,9.7,13.0,18.41,0.0
2018,12,4,16,45,8.0,6.0,2.85,9.5,6.5,7.94,0.0
2018,12,4,17,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.3,8.95,4.0,3.93,0.0
2018,12,5,7,30,0.0,8.0,2.4,9.2,8.0,7.71,0.0
2018,12,5,7,45,0.0,14.0,2.5,9.4,14.0,13.5,5.61
2018,12,5,8,0,0.0,20.0,2.6,9.6,20.0,19.29,10.87
2018,12,5,8,15,8.0,34.0,2.65,9.85,36.0,34.14,23.5
2018,12,5,8,30,16.0,48.0,2.7,10.1,52.0,50.06,37.12
2018,12,5,8,45,83.5,80.5,2.7,10.3,105.5,101.12,78.99
2018,12,5,9,0,151.0,113.0,2.7,10.5,159.0,158.42,126.5
2018,12,5,9,15,129.0,122.5,2.7,10.7,165.0,167.59,135.35
2018,12,5,9,30,107.0,132.0,2.7,10.9,171.0,174.64,141.98
2018,12,5,9,45,225.5,142.5,2.7,11.1,234.5,244.34,199.68
2018,12,5,10,0,344.0,153.0,2.7,11.3,298.0,320.35,262.2
2018,12,5,10,15,344.0,157.5,2.65,11.45,309.5,337.98,276.99
2018,12,5,10,30,344.0,162.0,2.6,11.6,321.0,354.66,290.93
2018,12,5,10,45,184.0,168.5,2.55,11.75,254.0,277.59,227.49
2018,12,5,11,0,24.0,175.0,2.5,11.9,187.0,186.77,151.03
2018,12,5,11,15,12.0,139.0,2.45,12.0,145.0,143.46,115.23
2018,12,5,11,30,0.0,103.0,2.4,12.1,103.0,100.05,78.86
2018,12,5,11,45,0.0,99.0,2.4,12.2,99.0,96.08,75.55
2018,12,5,12,0,0.0,95.0,2.4,12.3,95.0,92.11,72.2
2018,12,5,12,15,39.5,127.5,2.35,12.3,147.5,154.8,125.45
2018,12,5,12,30,79.0,160.0,2.3,12.3,200.0,216.51,176.98
2018,12,5,12,45,122.5,183.0,2.25,12.3,243.5,278.67,228.19
2018,12,5,13,0,166.0,206.0,2.2,12.3,287.0,334.76,273.77
2018,12,5,13,15,117.5,178.5,2.15,12.2,234.5,271.66,222.37
2018,12,5,13,30,69.0,151.0,2.1,12.1,182.0,201.74,164.97
2018,12,5,13,45,48.5,151.5,2.1,12.0,172.5,189.34,154.69
2018,12,5,14,0,28.0,152.0,2.1,11.9,163.0,177.72,144.86
2018,12,5,14,15,16.0,121.0,2.0,11.75,127.0,130.76,105.84
2018,12,5,14,30,4.0,90.0,1.9,11.6,91.0,90.9,72.29
2018,12,5,14,45,6.0,87.0,1.85,11.4,88.5,89.41,71.26
2018,12,5,15,0,8.0,84.0,1.8,11.2,86.0,88.03,70.2
2018,12,5,15,15,4.0,68.0,1.8,11.2,69.0,69.31,54.11
2018,12,5,15,30,0.0,52.0,1.8,11.2,52.0,50.81,38.09
2018,12,5,15,45,0.0,41.0,1.6,10.6,41.0,39.74,28.42
2018,12,5,16,0,0.0,30.0,1.4,10.0,30.0,28.97,18.87
2018,12,5,16,15,4.5,20.5,1.4,9.8,20.5,21.33,11.32
2018,12,5,16,30,9.0,11.0,1.4,9.6,11.0,13.38,0.0
2018,12,5,16,45,4.5,5.5,1.4,9.35,5.5,6.56,0.0
2018,12,5,17,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,6,6,45,12.5,1.5,1.55,5.6,1.0,0.0,0.0
2018,12,6,7,0,25.0,3.0,1.6,5.6,2.0,0.0,0.0
2018,12,6,7,15,174.5,14.0,1.75,5.95,24.5,13.76,0.0
2018,12,6,7,30,324.0,25.0,1.9,6.3,47.0,22.93,9.76
2018,12,6,7,45,400.5,33.5,2.1,6.6,81.0,54.26,26.66
2018,12,6,8,0,477.0,42.0,2.3,6.9,115.0,93.15,53.42
2018,12,6,8,15,551.0,47.0,2.35,7.3,156.0,135.57,87.0
2018,12,6,8,30,625.0,52.0,2.4,7.7,197.0,184.7,128.95
2018,12,6,8,45,685.0,54.5,2.5,8.15,240.0,234.41,173.34
2018,12,6,9,0,745.0,57.0,2.6,8.6,283.0,287.91,221.28
2018,12,6,9,15,771.5,60.0,2.6,9.15,319.0,334.16,263.43
2018,12,6,9,30,798.0,63.0,2.6,9.7,355.0,381.0,305.13
2018,12,6,9,45,815.0,65.5,2.65,10.25,385.5,423.52,342.44
2018,12,6,10,0,832.0,68.0,2.7,10.8,416.0,465.27,378.11
2018,12,6,10,15,748.5,88.0,2.6,11.25,415.0,474.5,386.74
2018,12,6,10,30,665.0,108.0,2.5,11.7,414.0,476.01,388.37
2018,12,6,10,45,595.5,130.0,2.4,12.15,412.0,480.34,391.42
2018,12,6,11,0,526.0,152.0,2.3,12.6,410.0,476.79,387.75
2018,12,6,11,15,482.5,162.5,2.15,12.8,403.0,474.62,385.43
2018,12,6,11,30,439.0,173.0,2.0,13.0,396.0,469.11,380.25
2018,12,6,11,45,479.5,166.0,1.85,13.25,410.5,496.08,401.22
2018,12,6,12,0,520.0,159.0,1.7,13.5,425.0,522.32,421.09
2018,12,6,12,15,396.5,165.0,1.7,13.55,367.0,452.58,366.12
2018,12,6,12,30,273.0,171.0,1.7,13.6,309.0,371.9,302.13
2018,12,6,12,45,331.0,175.0,1.65,13.7,338.0,416.88,338.61
2018,12,6,13,0,389.0,179.0,1.6,13.8,367.0,468.54,378.79
2018,12,6,13,15,292.0,173.5,1.6,13.75,311.5,389.28,316.13
2018,12,6,13,30,195.0,168.0,1.6,13.7,256.0,310.49,253.18
2018,12,6,13,45,165.0,153.0,1.6,13.7,224.5,272.9,223.28
2018,12,6,14,0,135.0,138.0,1.6,13.7,193.0,235.52,192.96
2018,12,6,14,15,404.5,105.0,1.55,13.55,251.5,375.3,309.78
2018,12,6,14,30,674.0,72.0,1.5,13.4,310.0,489.58,400.79
2018,12,6,14,45,698.0,65.0,1.5,13.25,288.0,475.32,388.25
2018,12,6,15,0,722.0,58.0,1.5,13.1,266.0,460.06,375.03
2018,12,6,15,15,656.0,55.0,1.5,13.1,222.5,401.0,326.09
2018,12,6,15,30,590.0,52.0,1.5,13.1,179.0,347.69,280.59
2018,12,6,15,45,500.5,45.0,1.1,12.35,136.0,280.09,222.54
2018,12,6,16,0,411.0,38.0,0.7,11.6,93.0,218.23,168.26
2018,12,6,16,15,322.5,29.0,0.65,11.35,62.5,161.2,114.42
2018,12,6,16,30,234.0,20.0,0.6,11.1,32.0,101.24,0.0
2018,12,6,16,45,117.0,10.0,0.6,10.8,16.0,39.78,0.0
2018,12,6,17,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.0,1.5,0.35,6.45,1.0,0.0,0.0
2018,12,7,7,0,22.0,3.0,0.3,6.4,2.0,0.0,0.0
2018,12,7,7,15,72.0,13.5,0.35,6.7,17.0,13.27,0.0
2018,12,7,7,30,122.0,24.0,0.4,7.0,32.0,19.64,6.73
2018,12,7,7,45,167.5,38.0,0.5,7.25,58.0,43.72,25.52
2018,12,7,8,0,213.0,52.0,0.6,7.5,84.0,72.27,47.02
2018,12,7,8,15,311.5,61.5,0.7,7.9,124.5,109.47,74.84
2018,12,7,8,30,410.0,71.0,0.8,8.3,165.0,156.13,112.25
2018,12,7,8,45,529.5,71.5,0.9,8.7,216.0,209.39,155.83
2018,12,7,9,0,649.0,72.0,1.0,9.1,267.0,271.9,208.04
2018,12,7,9,15,733.5,67.0,1.05,9.7,313.0,326.26,254.4
2018,12,7,9,30,818.0,62.0,1.1,10.3,359.0,385.8,304.48
2018,12,7,9,45,831.0,64.5,1.15,10.9,388.5,427.38,340.19
2018,12,7,10,0,844.0,67.0,1.2,11.5,418.0,467.85,374.04
2018,12,7,10,15,867.5,66.0,1.2,12.05,445.5,507.23,405.93
2018,12,7,10,30,891.0,65.0,1.2,12.6,473.0,546.61,436.89
2018,12,7,10,45,899.5,65.5,1.2,13.15,491.0,577.95,460.96
2018,12,7,11,0,908.0,66.0,1.2,13.7,509.0,606.96,482.71
2018,12,7,11,15,913.0,66.5,1.15,13.95,520.0,631.34,500.65
2018,12,7,11,30,918.0,67.0,1.1,14.2,531.0,652.9,516.15
2018,12,7,11,45,919.0,67.0,1.05,14.5,534.0,668.41,526.86
2018,12,7,12,0,920.0,67.0,1.0,14.8,537.0,680.78,535.12
2018,12,7,12,15,919.5,66.0,0.95,14.95,532.5,687.81,539.3
2018,12,7,12,30,919.0,65.0,0.9,15.1,528.0,691.57,541.24
2018,12,7,12,45,915.5,64.0,0.9,15.25,516.0,690.05,540.16
2018,12,7,13,0,912.0,63.0,0.9,15.4,504.0,685.26,536.94
2018,12,7,13,15,893.0,64.5,0.95,15.4,482.0,669.92,527.17
2018,12,7,13,30,874.0,66.0,1.0,15.4,460.0,651.76,515.15
2018,12,7,13,45,861.0,64.0,1.0,15.45,433.5,630.7,500.04
2018,12,7,14,0,848.0,62.0,1.0,15.5,407.0,607.07,482.76
2018,12,7,14,15,839.5,58.5,1.05,15.3,377.5,581.97,464.96
2018,12,7,14,30,831.0,55.0,1.1,15.1,348.0,554.48,444.73
2018,12,7,14,45,803.0,52.5,1.1,14.9,310.5,518.8,417.02
2018,12,7,15,0,775.0,50.0,1.1,14.7,273.0,478.38,384.87
2018,12,7,15,15,732.5,47.0,1.1,14.7,232.5,429.58,344.79
2018,12,7,15,30,690.0,44.0,1.1,14.7,192.0,381.47,303.84
2018,12,7,15,45,621.5,39.0,0.95,13.5,150.0,321.22,252.71
2018,12,7,16,0,553.0,34.0,0.8,12.3,108.0,264.51,202.66
2018,12,7,16,15,423.0,27.5,0.85,11.85,71.5,189.25,133.82
2018,12,7,16,30,293.0,21.0,0.9,11.4,35.0,119.7,0.0
2018,12,7,16,45,146.5,10.5,0.95,10.95,17.5,47.85,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,4.35,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,4.4,2.0,0.0,0.0
2018,12,8,7,15,122.0,12.0,0.95,5.05,18.5,11.8,0.0
2018,12,8,7,30,215.0,21.0,1.0,5.7,35.0,17.11,4.31
2018,12,8,7,45,370.0,31.0,1.0,6.4,76.5,48.16,23.02
2018,12,8,8,0,525.0,41.0,1.0,7.1,118.0,94.86,52.82
2018,12,8,8,15,617.0,43.5,1.05,7.7,162.5,140.43,87.63
2018,12,8,8,30,709.0,46.0,1.1,8.3,207.0,193.48,131.75
2018,12,8,8,45,749.0,49.0,1.2,8.9,247.5,241.69,175.33
2018,12,8,9,0,789.0,52.0,1.3,9.5,288.0,292.33,221.05
2018,12,8,9,15,822.5,54.0,1.3,10.25,326.5,341.75,265.0
2018,12,8,9,30,856.0,56.0,1.3,11.0,365.0,391.87,308.37
2018,12,8,9,45,873.5,57.5,1.35,11.8,396.5,435.48,345.68
2018,12,8,10,0,891.0,59.0,1.4,12.6,428.0,478.21,381.13
2018,12,8,10,15,902.5,60.5,1.4,13.0,453.5,516.82,412.7
2018,12,8,10,30,914.0,62.0,1.4,13.4,479.0,553.62,441.98
2018,12,8,10,45,921.5,63.0,1.4,13.75,497.5,585.63,466.97
2018,12,8,11,0,929.0,64.0,1.4,14.1,516.0,615.2,489.55
2018,12,8,11,15,933.0,64.5,1.35,14.3,526.5,639.48,507.63
2018,12,8,11,30,937.0,65.0,1.3,14.5,537.0,660.86,523.2
2018,12,8,11,45,937.0,66.0,1.25,14.65,540.5,677.21,534.88
2018,12,8,12,0,937.0,67.0,1.2,14.8,544.0,690.35,544.04
2018,12,8,12,15,933.5,67.0,1.15,14.9,539.0,696.78,547.99
2018,12,8,12,30,930.0,67.0,1.1,15.0,534.0,699.87,549.62
2018,12,8,12,45,923.0,67.0,1.05,15.05,521.5,697.29,547.44
2018,12,8,13,0,916.0,67.0,1.0,15.1,509.0,691.44,543.1
2018,12,8,13,15,905.5,66.0,0.95,15.05,488.5,678.93,534.31
2018,12,8,13,30,895.0,65.0,0.9,15.0,468.0,663.38,523.24
2018,12,8,13,45,879.5,64.0,0.85,14.95,441.0,641.75,507.36
2018,12,8,14,0,864.0,63.0,0.8,14.9,414.0,617.57,489.41
